Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,253.0,62.0,0.4,11.7,126.0,256.24,211.24
2018,1,11,16,0,44.0,55.0,0.4,11.4,63.0,79.96,62.92
2018,1,11,16,15,22.0,40.0,0.4,11.2,44.0,50.27,37.2
2018,1,11,16,30,0.0,25.0,0.4,11.0,25.0,20.65,11.32
2018,1,11,16,45,5.0,14.5,0.4,10.85,14.5,14.35,2.13
2018,1,11,17,0,10.0,4.0,0.4,10.7,4.0,7.05,0.0
2018,1,11,17,15,5.0,2.0,0.4,10.6,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,12,7,15,29.0,3.0,0.75,8.45,2.5,0.0,0.0
2018,1,12,7,30,58.0,6.0,0.7,8.8,5.0,0.0,0.0
2018,1,12,7,45,107.0,14.5,0.65,9.15,20.0,52.41,0.0
2018,1,12,8,0,156.0,23.0,0.6,9.5,35.0,113.63,71.18
2018,1,12,8,15,352.0,31.5,0.6,9.7,80.5,234.83,185.99
2018,1,12,8,30,548.0,40.0,0.6,9.9,126.0,369.85,300.19
2018,1,12,8,45,556.5,47.5,0.6,10.1,156.5,412.84,338.5
2018,1,12,9,0,565.0,55.0,0.6,10.3,187.0,455.58,375.19
2018,1,12,9,15,541.0,70.5,0.6,10.55,214.5,485.09,399.23
2018,1,12,9,30,517.0,86.0,0.6,10.8,242.0,510.34,418.75
2018,1,12,9,45,674.5,71.5,0.55,11.05,300.0,636.65,513.52
2018,1,12,10,0,832.0,57.0,0.5,11.3,358.0,758.34,597.84
2018,1,12,10,15,850.0,58.5,0.5,11.7,387.5,803.48,625.85
2018,1,12,10,30,868.0,60.0,0.5,12.1,417.0,846.93,653.22
2018,1,12,10,45,863.0,65.0,0.5,12.45,436.5,872.54,668.15
2018,1,12,11,0,858.0,70.0,0.5,12.8,456.0,904.54,687.5
2018,1,12,11,15,874.5,69.0,0.5,13.1,474.5,925.46,699.36
2018,1,12,11,30,891.0,68.0,0.5,13.4,493.0,953.45,716.03
2018,1,12,11,45,897.0,68.0,0.5,13.7,502.5,969.62,724.82
2018,1,12,12,0,903.0,68.0,0.5,14.0,512.0,982.34,731.66
2018,1,12,12,15,906.5,67.5,0.5,14.15,514.5,988.4,734.79
2018,1,12,12,30,910.0,67.0,0.5,14.3,517.0,990.83,735.86
2018,1,12,12,45,909.0,66.5,0.5,14.45,511.5,985.21,731.98
2018,1,12,13,0,908.0,66.0,0.5,14.6,506.0,975.98,726.06
2018,1,12,13,15,903.0,65.5,0.5,14.65,493.0,959.37,715.82
2018,1,12,13,30,898.0,65.0,0.5,14.7,480.0,939.39,703.58
2018,1,12,13,45,885.0,64.0,0.5,14.7,458.5,908.13,684.12
2018,1,12,14,0,872.0,63.0,0.5,14.7,437.0,874.14,662.87
2018,1,12,14,15,845.5,64.0,0.5,14.55,408.0,837.58,640.05
2018,1,12,14,30,819.0,65.0,0.5,14.4,379.0,790.02,609.32
2018,1,12,14,45,814.0,60.0,0.5,14.2,350.0,750.66,583.94
2018,1,12,15,0,809.0,55.0,0.5,14.0,321.0,708.99,556.14
2018,1,12,15,15,777.0,52.5,0.5,14.0,283.5,649.02,513.9
2018,1,12,15,30,745.0,50.0,0.5,14.0,246.0,589.39,470.69
2018,1,12,15,45,691.0,46.5,0.7,13.0,205.0,515.38,416.41
2018,1,12,16,0,637.0,43.0,0.9,12.0,164.0,444.52,360.68
2018,1,12,16,15,469.5,40.5,0.95,11.4,117.5,323.77,260.86
2018,1,12,16,30,302.0,38.0,1.0,10.8,71.0,213.46,165.98
2018,1,12,16,45,183.0,24.5,1.05,10.25,42.0,124.38,67.11
2018,1,12,17,0,64.0,11.0,1.1,9.7,13.0,32.74,0.0
2018,1,12,17,15,32.0,5.5,1.05,9.45,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,0.45,9.6,2.0,0.0,0.0
2018,1,13,7,30,36.0,5.0,0.4,10.1,4.0,0.0,0.0
2018,1,13,7,45,72.0,17.0,0.4,10.65,20.5,41.35,0.0
2018,1,13,8,0,108.0,29.0,0.4,11.2,37.0,93.31,58.16
2018,1,13,8,15,182.5,41.5,0.35,11.75,66.0,162.16,126.93
2018,1,13,8,30,257.0,54.0,0.3,12.3,95.0,226.47,183.12
2018,1,13,8,45,306.5,65.5,0.3,12.85,128.0,282.57,231.0
2018,1,13,9,0,356.0,77.0,0.3,13.4,161.0,343.25,281.04
2018,1,13,9,15,382.5,88.0,0.3,13.75,192.0,391.6,319.76
2018,1,13,9,30,409.0,99.0,0.3,14.1,223.0,441.44,358.39
2018,1,13,9,45,463.0,102.5,0.25,14.5,258.5,504.19,405.49
2018,1,13,10,0,517.0,106.0,0.2,14.9,294.0,569.75,452.77
2018,1,13,10,15,541.0,111.5,0.2,15.2,322.0,622.47,488.96
2018,1,13,10,30,565.0,117.0,0.2,15.5,350.0,667.95,519.32
2018,1,13,10,45,672.5,100.5,0.2,15.85,393.5,761.99,582.55
2018,1,13,11,0,780.0,84.0,0.2,16.2,437.0,850.76,639.23
2018,1,13,11,15,841.5,73.5,0.2,16.45,466.5,910.89,675.83
2018,1,13,11,30,903.0,63.0,0.2,16.7,496.0,958.34,704.04
2018,1,13,11,45,872.0,70.5,0.25,17.0,495.0,949.2,697.11
2018,1,13,12,0,841.0,78.0,0.3,17.3,494.0,946.74,695.67
2018,1,13,12,15,873.0,71.5,0.3,17.4,504.5,961.61,704.79
2018,1,13,12,30,905.0,65.0,0.3,17.5,515.0,983.87,718.39
2018,1,13,12,45,802.0,88.0,0.3,17.6,483.5,920.98,677.8
2018,1,13,13,0,699.0,111.0,0.3,17.7,452.0,849.99,632.67
2018,1,13,13,15,642.0,121.0,0.3,17.7,427.5,798.57,600.08
2018,1,13,13,30,585.0,131.0,0.3,17.7,403.0,745.04,565.22
2018,1,13,13,45,665.0,105.5,0.3,17.7,402.5,776.07,587.78
2018,1,13,14,0,745.0,80.0,0.3,17.7,402.0,793.2,599.64
2018,1,13,14,15,778.5,70.5,0.3,17.4,388.5,789.16,598.15
2018,1,13,14,30,812.0,61.0,0.3,17.1,375.0,779.99,593.53
2018,1,13,14,45,732.5,67.0,0.3,16.75,332.0,695.44,536.85
2018,1,13,15,0,653.0,73.0,0.3,16.4,289.0,618.44,484.65
2018,1,13,15,15,618.0,67.5,0.3,16.4,253.5,558.54,442.37
2018,1,13,15,30,583.0,62.0,0.3,16.4,218.0,499.82,398.23
2018,1,13,15,45,558.0,55.0,0.35,15.25,184.5,447.16,358.73
2018,1,13,16,0,533.0,48.0,0.4,14.1,151.0,395.58,317.62
2018,1,13,16,15,416.0,43.0,0.45,13.55,111.5,298.82,238.1
2018,1,13,16,30,299.0,38.0,0.5,13.0,72.0,212.71,164.12
2018,1,13,16,45,194.5,25.0,0.5,12.5,43.5,130.83,75.72
2018,1,13,17,0,90.0,12.0,0.5,12.0,15.0,43.19,0.0
2018,1,13,17,15,45.0,6.0,0.5,11.85,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.85,9.1,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.8,9.3,4.0,3.41,0.0
2018,1,14,7,45,27.0,15.0,0.8,9.5,16.0,22.83,0.0
2018,1,14,8,0,29.0,26.0,0.8,9.7,28.0,46.38,27.01
2018,1,14,8,15,41.5,42.5,0.75,10.1,48.0,74.83,56.81
2018,1,14,8,30,54.0,59.0,0.7,10.5,68.0,102.19,81.62
2018,1,14,8,45,77.5,75.5,0.7,10.85,92.0,137.06,112.38
2018,1,14,9,0,101.0,92.0,0.7,11.2,116.0,174.18,144.56
2018,1,14,9,15,183.0,103.5,0.7,11.65,156.0,259.9,217.07
2018,1,14,9,30,265.0,115.0,0.7,12.1,196.0,340.63,283.32
2018,1,14,9,45,326.0,120.5,0.7,12.55,231.5,403.77,333.55
2018,1,14,10,0,387.0,126.0,0.7,13.0,267.0,489.48,399.31
2018,1,14,10,15,232.5,146.5,0.7,13.2,233.0,380.34,310.72
2018,1,14,10,30,78.0,167.0,0.7,13.4,199.0,243.13,198.23
2018,1,14,10,45,59.5,174.5,0.65,13.65,200.0,236.1,192.19
2018,1,14,11,0,41.0,182.0,0.6,13.9,201.0,228.25,184.68
2018,1,14,11,15,90.0,197.0,0.6,14.05,240.0,292.97,237.67
2018,1,14,11,30,139.0,212.0,0.6,14.2,279.0,379.53,305.52
2018,1,14,11,45,191.0,213.0,0.6,14.3,307.0,432.15,346.23
2018,1,14,12,0,243.0,214.0,0.6,14.4,335.0,506.58,402.34
2018,1,14,12,15,300.0,206.5,0.6,14.45,356.0,553.69,437.74
2018,1,14,12,30,357.0,199.0,0.6,14.5,377.0,599.87,472.25
2018,1,14,12,45,254.5,201.5,0.6,14.55,328.0,501.61,397.22
2018,1,14,13,0,152.0,204.0,0.6,14.6,279.0,382.52,305.93
2018,1,14,13,15,88.5,188.0,0.6,14.5,231.5,280.11,225.96
2018,1,14,13,30,25.0,172.0,0.6,14.4,184.0,183.26,147.21
2018,1,14,13,45,18.5,160.5,0.6,14.35,169.0,165.06,132.83
2018,1,14,14,0,12.0,149.0,0.6,14.3,154.0,147.31,118.32
2018,1,14,14,15,40.5,148.5,0.6,14.1,164.5,186.89,152.19
2018,1,14,14,30,69.0,148.0,0.6,13.9,175.0,211.1,172.97
2018,1,14,14,45,112.0,141.5,0.65,13.65,181.0,253.21,208.58
2018,1,14,15,0,155.0,135.0,0.7,13.4,187.0,275.94,228.11
2018,1,14,15,15,188.5,119.0,0.7,13.4,175.0,289.89,239.68
2018,1,14,15,30,222.0,103.0,0.7,13.4,163.0,285.23,235.96
2018,1,14,15,45,189.0,88.0,0.65,12.7,133.5,236.37,195.26
2018,1,14,16,0,156.0,73.0,0.6,12.0,104.0,190.41,156.22
2018,1,14,16,15,121.0,57.5,0.6,11.7,78.0,145.82,117.35
2018,1,14,16,30,86.0,42.0,0.6,11.4,52.0,95.6,73.15
2018,1,14,16,45,62.5,27.5,0.6,11.15,33.0,70.52,41.8
2018,1,14,17,0,39.0,13.0,0.6,10.9,14.0,25.43,0.0
2018,1,14,17,15,19.5,6.5,0.55,10.7,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.0,0.8,8.65,2.0,0.0,0.0
2018,1,15,7,30,31.0,4.0,0.8,8.9,4.0,3.41,0.0
2018,1,15,7,45,85.0,16.5,0.8,9.2,22.0,45.55,0.0
2018,1,15,8,0,139.0,29.0,0.8,9.5,40.0,115.4,75.76
2018,1,15,8,15,189.0,42.5,0.8,9.85,67.5,165.63,131.2
2018,1,15,8,30,239.0,56.0,0.8,10.2,95.0,218.4,178.92
2018,1,15,8,45,335.0,64.0,0.8,10.55,135.0,296.3,246.06
2018,1,15,9,0,431.0,72.0,0.8,10.9,175.0,383.5,318.82
2018,1,15,9,15,507.0,74.0,0.8,11.15,215.0,464.39,384.17
2018,1,15,9,30,583.0,76.0,0.8,11.4,255.0,545.91,447.88
2018,1,15,9,45,446.5,107.0,0.8,11.65,253.5,496.35,407.04
2018,1,15,10,0,310.0,138.0,0.8,11.9,252.0,424.34,348.94
2018,1,15,10,15,336.0,147.5,0.8,12.0,280.0,468.11,383.63
2018,1,15,10,30,362.0,157.0,0.8,12.1,308.0,512.61,417.12
2018,1,15,10,45,280.5,177.5,0.8,12.2,298.5,475.19,385.45
2018,1,15,11,0,199.0,198.0,0.8,12.3,289.0,413.14,335.54
2018,1,15,11,15,150.0,204.0,0.75,12.3,274.0,377.67,306.53
2018,1,15,11,30,101.0,210.0,0.7,12.3,259.0,320.11,259.9
2018,1,15,11,45,108.5,216.5,0.7,12.35,270.0,336.07,272.87
2018,1,15,12,0,116.0,223.0,0.7,12.4,281.0,372.72,301.1
2018,1,15,12,15,77.5,211.0,0.7,12.4,250.0,298.75,241.89
2018,1,15,12,30,39.0,199.0,0.7,12.4,219.0,245.62,198.73
2018,1,15,12,45,28.0,187.5,0.7,12.4,201.5,220.55,178.55
2018,1,15,13,0,17.0,176.0,0.7,12.4,184.0,178.9,144.58
2018,1,15,13,15,19.0,173.0,0.7,12.4,182.0,177.91,144.16
2018,1,15,13,30,21.0,170.0,0.7,12.4,180.0,177.0,143.64
2018,1,15,13,45,20.5,148.0,0.7,12.35,157.5,153.02,124.16
2018,1,15,14,0,20.0,126.0,0.7,12.3,135.0,129.66,105.09
2018,1,15,14,15,53.5,135.0,0.65,12.2,156.5,181.34,149.43
2018,1,15,14,30,87.0,144.0,0.6,12.1,178.0,220.73,182.67
2018,1,15,14,45,59.5,115.5,0.6,12.05,138.0,162.51,133.99
2018,1,15,15,0,32.0,87.0,0.6,12.0,98.0,107.36,87.34
2018,1,15,15,15,56.0,94.5,0.6,12.0,111.0,134.12,110.72
2018,1,15,15,30,80.0,102.0,0.6,12.0,124.0,173.54,143.73
2018,1,15,15,45,47.0,87.0,0.55,11.7,99.5,120.96,98.56
2018,1,15,16,0,14.0,72.0,0.5,11.4,75.0,76.59,60.16
2018,1,15,16,15,8.5,56.0,0.5,11.2,57.5,57.69,43.55
2018,1,15,16,30,3.0,40.0,0.5,11.0,40.0,39.12,26.99
2018,1,15,16,45,10.0,25.5,0.45,10.8,26.0,30.71,16.18
2018,1,15,17,0,17.0,11.0,0.4,10.6,12.0,15.66,0.0
2018,1,15,17,15,8.5,5.5,0.4,10.65,6.0,4.69,0.0
2018,1,15,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.5,8.2,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.5,8.4,2.0,1.71,0.0
2018,1,16,7,45,8.0,11.0,0.45,8.65,11.0,12.34,0.0
2018,1,16,8,0,1.0,20.0,0.4,8.9,20.0,16.94,6.74
2018,1,16,8,15,0.5,30.5,0.4,9.15,30.5,25.74,16.08
2018,1,16,8,30,0.0,41.0,0.4,9.4,41.0,34.81,24.36
2018,1,16,8,45,0.0,55.5,0.35,9.6,55.5,48.5,36.49
2018,1,16,9,0,0.0,70.0,0.3,9.8,70.0,62.18,48.47
2018,1,16,9,15,0.5,74.5,0.3,10.05,74.5,65.34,51.23
2018,1,16,9,30,1.0,79.0,0.3,10.3,79.0,68.94,54.3
2018,1,16,9,45,2.5,90.0,0.3,10.55,90.5,80.25,63.92
2018,1,16,10,0,4.0,101.0,0.3,10.8,102.0,91.77,73.58
2018,1,16,10,15,26.0,130.0,0.3,11.0,140.5,151.97,124.67
2018,1,16,10,30,48.0,159.0,0.3,11.2,179.0,205.96,169.13
2018,1,16,10,45,95.0,173.0,0.35,11.35,215.5,265.24,218.05
2018,1,16,11,0,142.0,187.0,0.4,11.5,252.0,345.82,282.38
2018,1,16,11,15,115.0,188.5,0.35,11.65,242.5,324.16,263.16
2018,1,16,11,30,88.0,190.0,0.3,11.8,233.0,281.49,228.48
2018,1,16,11,45,81.5,193.5,0.3,11.9,234.0,279.85,227.06
2018,1,16,12,0,75.0,197.0,0.3,12.0,235.0,278.02,225.18
2018,1,16,12,15,43.5,173.0,0.25,12.15,195.0,217.62,175.8
2018,1,16,12,30,12.0,149.0,0.2,12.3,155.0,144.69,115.76
2018,1,16,12,45,15.0,157.5,0.2,12.4,165.0,156.59,125.99
2018,1,16,13,0,18.0,166.0,0.2,12.5,175.0,168.75,135.94
2018,1,16,13,15,18.0,167.5,0.2,12.55,176.5,170.68,137.48
2018,1,16,13,30,18.0,169.0,0.2,12.6,178.0,172.8,139.28
2018,1,16,13,45,15.5,137.5,0.2,12.6,145.0,137.08,110.2
2018,1,16,14,0,13.0,106.0,0.2,12.6,112.0,102.98,82.22
2018,1,16,14,15,7.0,96.5,0.2,12.5,99.5,88.54,70.17
2018,1,16,14,30,1.0,87.0,0.2,12.4,87.0,74.53,58.28
2018,1,16,14,45,32.5,92.0,0.2,12.25,103.0,113.34,92.41
2018,1,16,15,0,64.0,97.0,0.2,12.1,119.0,143.29,118.35
2018,1,16,15,15,180.0,94.5,0.2,12.1,146.5,251.04,209.28
2018,1,16,15,30,296.0,92.0,0.2,12.1,174.0,336.4,277.6
2018,1,16,15,45,310.5,79.5,0.3,11.5,153.5,316.21,260.63
2018,1,16,16,0,325.0,67.0,0.4,10.9,133.0,294.01,241.8
2018,1,16,16,15,279.0,54.5,0.45,10.75,102.0,237.46,192.93
2018,1,16,16,30,233.0,42.0,0.5,10.6,71.0,185.63,146.41
2018,1,16,16,45,152.0,28.0,0.55,10.4,44.0,119.93,80.68
2018,1,16,17,0,71.0,14.0,0.6,10.2,17.0,38.21,0.0
2018,1,16,17,15,35.5,7.0,0.6,10.15,8.5,5.97,0.0
2018,1,16,17,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,13.5,2.5,0.85,8.45,2.5,0.0,0.0
2018,1,17,7,30,27.0,5.0,0.8,8.9,5.0,4.27,0.0
2018,1,17,7,45,50.0,17.5,0.7,9.3,20.5,33.32,0.0
2018,1,17,8,0,73.0,30.0,0.6,9.7,36.0,79.39,52.28
2018,1,17,8,15,110.0,45.5,0.6,10.25,60.5,120.38,94.52
2018,1,17,8,30,147.0,61.0,0.6,10.8,85.0,163.61,133.24
2018,1,17,8,45,173.5,76.5,0.6,11.4,112.5,204.5,168.99
2018,1,17,9,0,200.0,92.0,0.6,12.0,140.0,247.88,205.83
2018,1,17,9,15,230.5,105.5,0.6,12.4,170.0,293.54,243.73
2018,1,17,9,30,261.0,119.0,0.6,12.8,200.0,341.61,282.49
2018,1,17,9,45,163.5,131.5,0.6,13.2,184.5,276.74,228.26
2018,1,17,10,0,66.0,144.0,0.6,13.6,169.0,202.88,165.94
2018,1,17,10,15,42.5,148.0,0.6,13.7,164.5,187.82,153.04
2018,1,17,10,30,19.0,152.0,0.6,13.8,160.0,157.15,126.91
2018,1,17,10,45,62.5,170.0,0.6,13.9,198.5,231.86,189.11
2018,1,17,11,0,106.0,188.0,0.6,14.0,237.0,313.53,254.45
2018,1,17,11,15,258.5,184.5,0.6,13.95,309.5,474.3,381.64
2018,1,17,11,30,411.0,181.0,0.6,13.9,382.0,641.45,505.73
2018,1,17,11,45,486.5,167.0,0.6,13.9,409.5,703.67,549.37
2018,1,17,12,0,562.0,153.0,0.6,13.9,437.0,764.73,591.61
2018,1,17,12,15,501.5,169.0,0.6,13.8,423.0,727.36,564.38
2018,1,17,12,30,441.0,185.0,0.6,13.7,409.0,687.02,535.12
2018,1,17,12,45,333.5,202.0,0.6,13.6,370.5,579.19,456.32
2018,1,17,13,0,226.0,219.0,0.6,13.5,332.0,472.94,376.63
2018,1,17,13,15,218.5,214.0,0.55,13.4,321.0,457.16,365.71
2018,1,17,13,30,211.0,209.0,0.5,13.3,310.0,440.96,353.51
2018,1,17,13,45,205.0,201.0,0.5,13.25,295.5,421.92,339.52
2018,1,17,14,0,199.0,193.0,0.5,13.2,281.0,402.62,325.25
2018,1,17,14,15,187.5,181.0,0.5,13.05,260.0,373.1,302.99
2018,1,17,14,30,176.0,169.0,0.5,12.9,239.0,343.85,280.71
2018,1,17,14,45,175.5,155.0,0.5,12.75,220.0,321.25,263.66
2018,1,17,15,0,175.0,141.0,0.5,12.6,201.0,298.38,245.99
2018,1,17,15,15,182.5,125.0,0.5,12.6,181.5,278.4,230.33
2018,1,17,15,30,190.0,109.0,0.5,12.6,162.0,270.94,224.08
2018,1,17,15,45,187.0,93.5,0.55,12.05,139.0,241.95,200.28
2018,1,17,16,0,184.0,78.0,0.6,11.5,116.0,212.97,175.67
2018,1,17,16,15,154.0,62.0,0.65,11.3,89.0,168.85,137.18
2018,1,17,16,30,124.0,46.0,0.7,11.1,62.0,127.67,100.27
2018,1,17,16,45,84.5,30.5,0.75,10.9,39.5,85.64,58.15
2018,1,17,17,0,45.0,15.0,0.8,10.7,17.0,29.5,0.0
2018,1,17,17,15,22.5,7.5,0.8,10.55,8.5,13.53,0.0
2018,1,17,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.5,10.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.5,10.4,2.0,1.71,0.0
2018,1,18,7,45,0.0,7.0,0.45,10.35,7.0,5.97,0.0
2018,1,18,8,0,0.0,12.0,0.4,10.3,12.0,9.87,1.73
2018,1,18,8,15,0.0,17.0,0.45,10.35,17.0,13.99,6.16
2018,1,18,8,30,0.0,22.0,0.5,10.4,22.0,18.12,9.97
2018,1,18,8,45,0.0,30.5,0.5,10.45,30.5,25.16,16.24
2018,1,18,9,0,0.0,39.0,0.5,10.5,39.0,32.21,22.47
2018,1,18,9,15,0.0,32.5,0.55,10.6,32.5,26.81,17.8
2018,1,18,9,30,0.0,26.0,0.6,10.7,26.0,21.43,13.11
2018,1,18,9,45,0.0,21.0,0.6,10.75,21.0,17.3,9.49
2018,1,18,10,0,0.0,16.0,0.6,10.8,16.0,13.18,5.87
2018,1,18,10,15,0.0,29.0,0.65,10.85,29.0,23.93,15.21
2018,1,18,10,30,0.0,42.0,0.7,10.9,42.0,34.72,24.5
2018,1,18,10,45,0.0,40.0,0.7,11.0,40.0,33.07,23.01
2018,1,18,11,0,0.0,38.0,0.7,11.1,38.0,31.42,21.54
2018,1,18,11,15,0.0,50.5,0.75,11.15,50.5,41.81,30.43
2018,1,18,11,30,0.0,63.0,0.8,11.2,63.0,52.23,39.28
2018,1,18,11,45,0.0,74.0,0.8,11.3,74.0,61.41,47.04
2018,1,18,12,0,0.0,85.0,0.8,11.4,85.0,70.61,54.78
2018,1,18,12,15,0.0,94.5,0.8,11.35,94.5,79.23,62.03
2018,1,18,12,30,0.0,104.0,0.8,11.3,104.0,88.13,69.52
2018,1,18,12,45,1.5,122.0,0.8,11.25,123.0,106.98,85.44
2018,1,18,13,0,3.0,140.0,0.8,11.2,142.0,126.58,101.87
2018,1,18,13,15,7.5,139.0,0.8,11.1,143.0,130.15,105.11
2018,1,18,13,30,12.0,138.0,0.8,11.0,144.0,133.68,108.4
2018,1,18,13,45,16.5,118.5,0.8,10.85,126.0,118.31,95.94
2018,1,18,14,0,21.0,99.0,0.8,10.7,108.0,111.57,90.73
2018,1,18,14,15,29.5,100.5,0.8,10.55,112.5,120.49,98.79
2018,1,18,14,30,38.0,102.0,0.8,10.4,117.0,129.07,106.49
2018,1,18,14,45,41.0,102.0,0.8,10.2,117.0,131.18,108.52
2018,1,18,15,0,44.0,102.0,0.8,10.0,117.0,133.4,110.61
2018,1,18,15,15,53.5,91.5,0.8,10.0,108.0,128.0,106.33
2018,1,18,15,30,63.0,81.0,0.8,10.0,99.0,133.42,111.01
2018,1,18,15,45,56.0,75.5,0.8,9.65,89.5,110.37,90.96
2018,1,18,16,0,49.0,70.0,0.8,9.3,80.0,100.26,81.71
2018,1,18,16,15,42.0,54.0,0.8,9.15,61.5,77.22,61.11
2018,1,18,16,30,35.0,38.0,0.8,9.0,43.0,54.63,40.69
2018,1,18,16,45,27.5,25.0,0.8,8.85,28.0,43.19,27.79
2018,1,18,17,0,20.0,12.0,0.8,8.7,13.0,20.72,0.0
2018,1,18,17,15,10.0,6.0,0.8,8.6,6.5,8.3,0.0
2018,1,18,17,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,15,8.0,2.5,0.6,5.7,2.5,0.0,0.0
2018,1,19,7,30,16.0,5.0,0.6,5.9,5.0,9.24,0.0
2018,1,19,7,45,84.5,18.5,0.55,6.1,25.0,46.65,0.0
2018,1,19,8,0,153.0,32.0,0.5,6.3,45.0,125.84,88.8
2018,1,19,8,15,267.5,43.5,0.5,6.45,82.0,202.38,163.2
2018,1,19,8,30,382.0,55.0,0.5,6.6,119.0,291.12,240.85
2018,1,19,8,45,498.0,59.0,0.5,6.8,166.5,387.61,322.67
2018,1,19,9,0,614.0,63.0,0.5,7.0,214.0,492.4,408.2
2018,1,19,9,15,647.5,68.0,0.5,7.2,251.0,551.51,454.9
2018,1,19,9,30,681.0,73.0,0.5,7.4,288.0,611.8,500.65
2018,1,19,9,45,711.5,76.5,0.5,7.65,323.5,668.74,541.3
2018,1,19,10,0,742.0,80.0,0.5,7.9,359.0,725.8,580.84
2018,1,19,10,15,721.0,88.5,0.5,8.15,377.5,745.76,592.88
2018,1,19,10,30,700.0,97.0,0.5,8.4,396.0,761.74,602.49
2018,1,19,10,45,537.5,134.0,0.5,8.65,371.0,671.48,535.96
2018,1,19,11,0,375.0,171.0,0.5,8.9,346.0,559.09,450.86
2018,1,19,11,15,253.5,172.5,0.55,9.05,292.5,453.79,369.74
2018,1,19,11,30,132.0,174.0,0.6,9.2,239.0,322.36,264.89
2018,1,19,11,45,92.5,122.5,0.6,9.35,168.5,223.21,185.22
2018,1,19,12,0,53.0,71.0,0.6,9.5,98.0,126.79,104.74
2018,1,19,12,15,32.0,64.5,0.6,9.5,81.0,99.22,80.92
2018,1,19,12,30,11.0,58.0,0.6,9.5,64.0,62.07,48.39
2018,1,19,12,45,47.0,101.0,0.65,9.5,125.0,139.97,116.04
2018,1,19,13,0,83.0,144.0,0.7,9.5,186.0,239.53,199.13
2018,1,19,13,15,243.0,137.5,0.7,9.4,256.0,404.04,335.4
2018,1,19,13,30,403.0,131.0,0.7,9.3,326.0,566.84,462.44
2018,1,19,13,45,591.0,108.5,0.75,9.25,382.0,715.7,572.38
2018,1,19,14,0,779.0,86.0,0.8,9.2,438.0,836.7,658.12
2018,1,19,14,15,783.5,81.5,0.8,9.05,418.0,813.18,641.06
2018,1,19,14,30,788.0,77.0,0.8,8.9,398.0,786.48,623.82
2018,1,19,14,45,730.5,79.0,0.8,8.8,358.0,719.33,576.98
2018,1,19,15,0,673.0,81.0,0.8,8.7,318.0,648.96,527.01
2018,1,19,15,15,584.0,81.5,0.8,8.7,271.0,555.52,457.37
2018,1,19,15,30,495.0,82.0,0.8,8.7,224.0,467.02,387.82
2018,1,19,15,45,427.5,74.5,0.8,8.15,184.0,385.3,322.38
2018,1,19,16,0,360.0,67.0,0.8,7.6,144.0,315.15,263.76
2018,1,19,16,15,347.5,55.0,0.8,7.25,116.0,275.16,228.12
2018,1,19,16,30,335.0,43.0,0.8,6.9,88.0,237.84,192.44
2018,1,19,16,45,237.5,31.5,0.8,6.5,57.5,162.81,120.36
2018,1,19,17,0,140.0,20.0,0.8,6.1,27.0,87.75,0.0
2018,1,19,17,15,70.0,10.0,0.85,6.05,13.5,30.84,0.0
2018,1,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,15,9.0,2.0,0.9,3.8,2.0,0.0,0.0
2018,1,20,7,30,18.0,4.0,0.9,4.3,4.0,8.99,0.0
2018,1,20,7,45,97.5,18.0,0.9,4.75,25.5,67.01,0.0
2018,1,20,8,0,177.0,32.0,0.9,5.2,47.0,136.06,97.91
2018,1,20,8,15,356.5,38.0,0.9,5.7,91.0,239.87,194.8
2018,1,20,8,30,536.0,44.0,0.9,6.2,135.0,362.95,300.76
2018,1,20,8,45,630.5,46.0,0.9,6.7,181.0,445.16,371.07
2018,1,20,9,0,725.0,48.0,0.9,7.2,227.0,540.04,448.71
2018,1,20,9,15,759.5,51.5,0.9,7.7,267.0,602.87,497.94
2018,1,20,9,30,794.0,55.0,0.9,8.2,307.0,666.7,544.48
2018,1,20,9,45,816.5,57.5,0.9,8.65,342.5,720.62,582.14
2018,1,20,10,0,839.0,60.0,0.9,9.1,378.0,773.73,618.17
2018,1,20,10,15,855.0,62.5,0.9,9.4,408.5,811.82,642.94
2018,1,20,10,30,871.0,65.0,0.9,9.7,439.0,855.88,671.62
2018,1,20,10,45,881.5,66.5,0.9,10.0,463.0,891.5,693.89
2018,1,20,11,0,892.0,68.0,0.9,10.3,487.0,924.44,714.17
2018,1,20,11,15,898.5,69.0,0.9,10.45,504.0,950.02,729.75
2018,1,20,11,30,905.0,70.0,0.9,10.6,521.0,972.37,743.24
2018,1,20,11,45,884.0,76.0,0.9,10.7,523.5,971.24,741.33
2018,1,20,12,0,863.0,82.0,0.9,10.8,526.0,977.13,744.64
2018,1,20,12,15,855.5,84.0,0.9,10.85,525.5,976.28,743.65
2018,1,20,12,30,848.0,86.0,0.9,10.9,525.0,971.8,740.53
2018,1,20,12,45,877.0,80.0,0.9,10.9,530.0,989.28,752.37
2018,1,20,13,0,906.0,74.0,0.9,10.9,535.0,991.73,754.05
2018,1,20,13,15,900.5,73.0,0.9,10.85,522.0,974.47,743.18
2018,1,20,13,30,895.0,72.0,0.9,10.8,509.0,953.8,730.42
2018,1,20,13,45,886.0,71.0,0.9,10.7,489.0,926.59,713.45
2018,1,20,14,0,877.0,70.0,0.9,10.6,469.0,896.4,694.47
2018,1,20,14,15,848.5,70.5,0.9,10.45,438.5,857.33,669.34
2018,1,20,14,30,820.0,71.0,0.9,10.3,408.0,807.13,636.13
2018,1,20,14,45,781.0,68.0,0.9,10.1,368.5,742.86,592.34
2018,1,20,15,0,742.0,65.0,0.9,9.9,329.0,678.73,547.63
2018,1,20,15,15,741.0,60.0,0.9,9.9,299.5,640.65,520.71
2018,1,20,15,30,740.0,55.0,0.9,9.9,270.0,600.42,491.02
2018,1,20,15,45,611.0,58.5,0.85,9.05,218.5,490.39,404.93
2018,1,20,16,0,482.0,62.0,0.8,8.2,167.0,386.06,320.34
2018,1,20,16,15,375.0,53.5,0.85,7.8,124.5,291.57,241.04
2018,1,20,16,30,268.0,45.0,0.9,7.4,82.0,206.18,166.96
2018,1,20,16,45,194.5,32.5,0.9,6.95,54.0,145.32,108.75
2018,1,20,17,0,121.0,20.0,0.9,6.5,26.0,81.24,0.0
2018,1,20,17,15,60.5,10.0,0.85,6.4,13.0,27.86,0.0
2018,1,20,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,7,15,7.0,2.0,0.65,6.1,2.0,0.0,0.0
2018,1,21,7,30,14.0,4.0,0.6,6.2,4.0,7.73,0.0
2018,1,21,7,45,7.0,13.0,0.6,6.35,13.0,13.86,0.0
2018,1,21,8,0,0.0,22.0,0.6,6.5,22.0,18.17,8.61
2018,1,21,8,15,0.0,34.0,0.6,6.85,34.0,28.93,19.11
2018,1,21,8,30,0.0,46.0,0.6,7.2,46.0,39.77,28.96
2018,1,21,8,45,0.0,61.5,0.55,7.55,61.5,54.47,42.03
2018,1,21,9,0,0.0,77.0,0.5,7.9,77.0,69.15,54.9
2018,1,21,9,15,1.5,91.5,0.55,8.2,92.0,83.78,67.57
2018,1,21,9,30,3.0,106.0,0.6,8.5,107.0,98.65,80.26
2018,1,21,9,45,3.0,114.5,0.6,8.8,115.5,105.97,86.3
2018,1,21,10,0,3.0,123.0,0.6,9.1,124.0,113.52,92.45
2018,1,21,10,15,4.5,134.5,0.65,9.35,136.5,125.74,102.57
2018,1,21,10,30,6.0,146.0,0.7,9.6,149.0,138.21,112.81
2018,1,21,10,45,7.5,151.0,0.75,9.8,154.5,143.87,117.33
2018,1,21,11,0,9.0,156.0,0.8,10.0,160.0,149.79,122.08
2018,1,21,11,15,5.0,108.5,0.8,10.1,111.0,97.43,77.92
2018,1,21,11,30,1.0,61.0,0.8,10.2,62.0,51.53,38.79
2018,1,21,11,45,0.5,69.5,0.85,10.25,70.0,58.15,44.44
2018,1,21,12,0,0.0,78.0,0.9,10.3,78.0,64.76,50.01
2018,1,21,12,15,0.0,86.5,0.9,10.3,86.5,71.88,56.02
2018,1,21,12,30,0.0,95.0,0.9,10.3,95.0,79.6,62.56
2018,1,21,12,45,0.0,72.5,0.9,10.25,72.5,60.17,46.06
2018,1,21,13,0,0.0,50.0,0.9,10.2,50.0,41.41,30.08
2018,1,21,13,15,0.0,52.5,0.9,10.15,52.5,43.49,31.92
2018,1,21,13,30,0.0,55.0,0.9,10.1,55.0,45.56,33.74
2018,1,21,13,45,0.5,78.5,0.9,10.05,78.5,65.63,51.01
2018,1,21,14,0,1.0,102.0,0.9,10.0,102.0,87.86,70.04
2018,1,21,14,15,2.5,110.5,0.9,9.9,111.5,97.95,78.77
2018,1,21,14,30,4.0,119.0,0.9,9.8,121.0,108.59,87.99
2018,1,21,14,45,2.0,75.0,0.9,9.75,76.0,63.98,49.95
2018,1,21,15,0,0.0,31.0,0.9,9.7,31.0,25.58,16.73
2018,1,21,15,15,0.0,27.0,0.9,9.7,27.0,22.26,13.88
2018,1,21,15,30,0.0,23.0,0.9,9.7,23.0,18.95,10.99
2018,1,21,15,45,0.0,21.5,0.9,9.55,21.5,17.7,9.89
2018,1,21,16,0,0.0,20.0,0.9,9.4,20.0,16.46,8.76
2018,1,21,16,15,0.0,16.5,0.95,9.4,16.5,13.57,6.13
2018,1,21,16,30,0.0,13.0,1.0,9.4,13.0,10.68,3.48
2018,1,21,16,45,0.0,9.5,1.0,9.35,9.5,7.8,0.67
2018,1,21,17,0,0.0,6.0,1.0,9.3,6.0,4.92,0.0
2018,1,21,17,15,0.0,3.0,1.0,9.3,3.0,2.56,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
