Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,872.5,79.5,0.1,19.6,558.5,970.98,697.77
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,980.81,703.2
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,988.08,708.43
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,991.72,711.75
2018,2,1,12,45,880.0,78.5,0.2,19.4,570.5,988.14,709.86
2018,2,1,13,0,899.0,72.0,0.2,19.3,571.0,992.11,712.95
2018,2,1,13,15,913.0,66.5,0.25,19.3,564.0,988.36,712.06
2018,2,1,13,30,927.0,61.0,0.3,19.3,557.0,980.45,708.91
2018,2,1,13,45,920.0,60.5,0.3,19.3,537.5,955.28,694.0
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,926.83,677.27
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,890.57,655.85
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,851.67,632.57
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,805.15,604.78
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,756.91,575.23
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,640.23,495.73
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,528.32,415.58
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,456.03,364.37
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,382.99,309.37
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,313.79,253.89
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,250.61,201.02
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,212.32,166.09
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,176.44,126.91
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,96.27,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,27.54,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,28.86,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,112.29,65.2
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,196.59,150.55
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,225.16,179.28
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,252.82,204.75
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,319.67,260.29
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,393.25,318.88
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,446.99,359.92
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,502.52,400.91
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,551.15,435.77
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,599.97,469.81
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,687.12,529.74
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,769.53,583.31
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,855.86,637.83
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,938.68,688.22
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,963.66,701.15
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,985.16,712.85
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,1006.23,724.38
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,1023.8,733.79
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,1029.84,736.69
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,1032.03,737.61
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,1015.5,727.38
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,995.33,715.34
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,978.6,705.58
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,958.41,693.7
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,941.1,683.88
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,920.12,671.74
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,880.71,647.78
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,838.95,622.28
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,795.89,596.57
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,742.95,563.55
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,693.72,531.42
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,643.05,497.36
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,576.25,453.25
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,511.11,406.47
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,444.06,354.04
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,379.77,300.75
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,295.59,229.45
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,220.34,159.41
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,124.93,9.88
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,39.19,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,76.74,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,174.94,107.58
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,267.36,203.24
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,341.28,268.43
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,422.28,336.14
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,490.99,391.75
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,562.83,447.14
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,624.56,492.38
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,680.3,529.87
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,734.52,565.13
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,787.79,598.73
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,833.12,626.39
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,876.42,652.27
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,913.34,673.48
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,947.43,692.69
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,974.66,707.97
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,998.5,721.19
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,1014.69,729.6
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,1027.13,735.92
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,1032.09,738.39
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,1033.16,738.77
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,1028.01,735.43
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,1019.03,730.0
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,1002.32,720.55
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,982.0,709.06
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,955.33,693.55
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,925.44,676.05
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,888.93,654.59
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,849.82,631.26
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,803.97,602.99
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,756.38,573.07
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,701.44,537.07
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,652.24,504.24
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,587.36,459.97
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,523.69,413.25
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,444.9,352.49
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,371.12,292.66
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,243.52,189.09
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,134.42,97.97
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,80.64,17.18
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,27.84,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,43.68,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,115.27,73.38
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,176.58,135.4
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,229.92,182.53
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,289.02,232.63
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,359.36,289.89
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,442.51,354.52
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,561.84,443.91
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,682.36,527.19
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,723.08,551.49
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,752.7,568.81
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,822.35,613.7
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,883.35,651.19
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,913.38,668.24
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,939.95,683.52
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,920.59,669.17
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,889.69,648.38
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,965.35,695.46
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,1033.1,734.74
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,1039.12,736.67
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,1041.22,737.51
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,1035.91,734.09
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,1026.72,728.6
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,1009.94,718.42
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,989.5,706.22
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,963.35,690.75
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,933.93,673.32
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,896.99,652.28
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,857.38,629.38
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,811.2,600.89
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,763.25,570.78
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,708.58,535.56
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,659.61,503.43
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,594.25,460.66
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,530.09,415.15
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,414.25,326.76
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,308.88,243.28
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,242.85,187.67
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,183.51,133.92
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,105.04,35.47
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,32.44,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,2.99,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,10.08,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,16.85,6.62
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,22.29,12.82
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,31.42,20.9
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,40.86,29.11
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,95.35,75.58
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,150.77,121.86
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,248.34,201.8
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,357.35,287.14
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,416.91,331.56
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,480.1,377.86
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,633.37,490.1
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,789.3,594.21
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,868.31,641.81
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,943.0,686.29
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,970.61,702.85
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,994.87,718.16
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,1011.35,727.6
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,1024.13,734.99
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,1030.77,740.29
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,1033.54,743.49
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,1028.11,740.76
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,1018.84,735.94
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,1003.82,728.74
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,985.14,719.36
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,959.6,704.56
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,930.79,687.72
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,894.0,666.57
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,854.57,643.4
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,807.94,613.95
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,759.54,582.81
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,704.8,546.34
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,655.76,513.08
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,591.58,469.36
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,528.53,422.91
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,454.88,365.19
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,385.13,307.54
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,299.32,234.84
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,227.95,170.09
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,126.34,55.28
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,35.21,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,7.68,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,92.09,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,190.59,129.9
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,287.67,221.88
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,362.29,287.75
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,443.78,356.27
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,513.65,412.53
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,581.31,464.45
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,642.37,509.21
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,703.77,551.01
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,757.4,585.94
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,809.73,619.12
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,855.65,647.33
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,899.44,673.68
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,937.59,695.96
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,972.77,716.15
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,998.67,730.59
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,1020.99,742.91
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,1037.46,751.69
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,1050.08,758.27
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,1056.08,761.25
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,1058.08,762.04
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,1052.39,758.33
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,1042.76,752.47
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,1026.45,741.87
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,1006.41,729.2
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,979.91,713.68
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,950.06,696.12
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,913.51,674.58
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,874.16,651.07
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,827.43,622.22
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,778.78,591.61
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,723.9,555.82
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,668.33,518.67
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,609.11,479.73
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,544.61,433.12
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,468.38,374.26
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,396.35,315.65
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,307.26,241.12
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,232.65,174.71
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,141.55,71.96
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,55.41,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,36.66,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,100.74,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,188.8,132.04
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,279.0,216.85
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,352.47,281.86
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,432.74,349.7
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,501.77,405.76
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,573.78,461.31
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,637.5,507.66
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,695.32,545.97
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,750.08,580.76
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,803.99,613.8
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,849.71,641.55
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,893.23,667.41
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,930.63,687.81
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,965.08,706.06
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,992.35,721.12
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,1016.14,734.09
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,1032.66,742.64
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,1045.37,749.07
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,1051.16,751.88
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,1052.99,752.55
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,1048.33,749.51
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,1039.75,744.34
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,1023.54,735.11
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,1003.62,723.81
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,976.79,708.3
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,946.68,690.8
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,910.12,668.09
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,870.85,643.64
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,824.32,615.19
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,775.96,585.08
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,726.83,553.57
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,669.43,515.49
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,604.14,471.34
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,539.9,424.6
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,466.71,369.22
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,397.09,313.55
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,315.07,245.7
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,245.59,184.06
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,148.69,82.7
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,56.44,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,40.84,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,111.8,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,195.99,137.71
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,281.81,216.63
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,343.59,271.05
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,409.09,325.66
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,467.18,371.33
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,522.05,412.16
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,586.25,459.75
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,656.84,508.66
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,694.34,532.27
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,724.36,550.73
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,810.78,605.36
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,894.94,655.45
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,931.25,673.56
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,964.59,690.28
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,993.01,705.41
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,1017.94,718.42
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,1033.95,726.26
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,1046.09,732.02
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,1051.79,734.42
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,1053.49,734.71
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,1048.5,732.16
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,1039.53,727.62
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,1023.68,720.47
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,1004.04,711.26
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,977.43,696.7
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,947.46,680.11
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,910.96,660.49
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,871.67,638.83
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,826.5,611.94
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,779.36,583.26
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,724.31,547.91
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,668.46,511.18
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,604.91,471.18
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,542.2,427.32
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,476.06,376.37
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,408.15,321.44
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,328.94,255.44
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,257.04,191.98
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,158.28,93.41
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,66.34,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,46.44,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,126.85,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,170.82,121.2
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,206.35,159.46
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,302.01,239.36
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,410.07,326.35
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,468.65,372.03
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,531.61,418.58
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,560.92,439.55
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,584.64,455.74
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,644.57,497.42
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,705.29,537.27
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,782.99,588.72
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,868.12,643.52
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,853.11,631.14
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,825.21,612.02
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,852.3,630.4
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,876.78,646.26
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,933.76,682.06
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,982.36,711.52
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,1013.67,731.24
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,1029.45,741.68
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,1019.75,735.65
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,1006.37,727.88
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,987.33,716.87
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,953.63,696.7
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,916.47,675.56
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,876.8,652.49
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,839.74,630.12
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,800.42,605.9
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,767.58,585.9
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,731.61,563.33
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,647.98,505.89
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,565.02,446.31
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,400.0,321.75
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,237.97,193.3
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,224.97,183.33
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,198.77,160.86
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,170.2,135.15
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,149.02,113.65
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,105.34,65.91
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,48.68,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,44.4,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,122.07,13.67
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,202.47,148.39
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,285.14,224.89
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,312.94,254.17
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,329.67,271.76
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,328.16,271.94
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,307.45,254.97
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,309.64,255.9
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,292.13,240.39
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,434.61,355.47
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,594.51,476.53
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,650.04,514.65
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,714.51,558.71
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,734.12,570.22
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,759.49,586.31
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,804.81,616.28
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,840.27,638.92
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,858.57,650.01
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,874.1,659.55
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,858.66,648.78
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,832.34,631.23
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,846.6,641.33
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,850.39,643.94
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,886.63,668.82
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,915.08,688.01
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,917.1,689.93
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,919.53,692.69
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,910.11,688.11
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,904.82,686.58
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,859.58,657.18
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,812.1,626.42
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,755.96,589.35
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,698.88,550.77
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,615.59,492.71
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,530.39,429.06
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,453.87,369.34
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,381.66,309.88
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,321.3,256.8
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,263.99,203.39
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,166.72,110.32
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,65.51,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.56,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,4.92,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,21.19,11.78
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,40.19,28.84
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,75.8,60.17
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,113.36,93.1
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,92.04,74.87
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,65.98,52.06
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,56.06,43.4
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,47.19,35.57
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,133.7,111.1
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,225.22,188.29
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,323.52,268.66
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,409.82,337.07
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,498.36,406.05
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,571.21,461.6
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,522.19,422.13
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,448.23,364.39
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,331.68,271.45
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,195.09,158.95
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,241.14,198.29
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,307.77,252.7
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,595.32,483.04
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,842.94,664.19
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,866.43,677.94
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,885.54,691.47
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,863.0,676.73
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,837.69,660.5
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,693.89,557.18
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,547.66,446.33
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,380.75,315.01
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,193.72,160.3
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,168.84,140.37
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,144.3,119.87
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,209.29,176.68
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,266.37,224.84
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,182.97,153.14
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,111.31,90.96
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,80.66,63.87
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,51.94,38.32
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,31.5,18.56
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,10.72,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,4.69,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
