Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,634.16,487.25
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,700.86,536.9
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,786.26,596.73
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,726.95,554.06
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,647.58,499.25
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,699.03,538.03
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,725.05,557.2
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,685.34,529.16
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,645.4,501.6
2018,3,4,14,45,416.5,212.0,0.2,10.0,447.5,602.95,472.69
2018,3,4,15,0,406.0,197.0,0.2,9.9,414.0,559.77,442.69
2018,3,4,15,15,435.0,173.0,0.2,9.9,390.0,536.33,427.3
2018,3,4,15,30,464.0,149.0,0.2,9.9,366.0,508.8,408.07
2018,3,4,15,45,530.5,124.0,0.25,9.45,349.0,500.56,404.18
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,491.05,397.94
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,465.76,378.18
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,431.02,349.24
2018,3,4,16,45,672.0,54.0,0.45,7.65,229.5,365.2,293.63
2018,3,4,17,0,638.0,47.0,0.5,7.2,183.0,302.21,237.99
2018,3,4,17,15,546.5,41.0,0.55,6.8,135.5,227.04,171.65
2018,3,4,17,30,455.0,35.0,0.6,6.4,88.0,161.19,112.31
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,86.75,37.37
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,28.4,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,25.0,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,76.55,17.7
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,142.56,97.43
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,221.86,167.18
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,289.76,228.57
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,367.63,296.46
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,433.0,352.17
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,500.51,406.79
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,572.51,462.71
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,647.12,518.04
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,701.76,556.36
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,760.41,594.67
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,814.06,628.45
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,866.15,660.43
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,914.36,688.48
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,960.13,714.39
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,996.7,734.95
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,1029.89,753.33
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,1056.46,766.73
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,1079.19,777.87
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,1096.01,786.5
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,1108.69,792.8
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,1114.48,795.59
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,1115.98,796.07
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,1110.52,792.44
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,1100.8,786.52
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,1083.25,776.5
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,1061.63,764.21
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,1033.33,747.9
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,1001.39,729.4
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,964.04,707.69
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,923.55,683.84
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,877.22,655.89
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,828.49,625.99
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,772.46,590.35
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,715.04,553.05
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,652.56,511.52
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,590.08,466.79
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,524.08,417.97
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,455.74,364.66
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,363.02,289.42
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,282.72,221.72
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,217.46,163.73
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,158.99,110.17
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,88.37,41.38
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,31.0,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,24.77,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,70.83,24.48
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,108.92,75.42
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,147.94,112.43
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,164.04,131.04
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,178.65,146.21
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,206.04,170.17
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,242.16,200.38
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,315.13,259.83
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,384.33,314.43
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,410.63,332.83
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,434.24,348.83
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,433.74,346.58
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,444.87,352.94
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,472.21,372.22
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,499.23,390.81
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,616.15,476.76
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,739.73,562.57
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,650.06,496.46
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,575.09,441.7
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,657.66,502.65
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,762.43,574.56
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,912.37,675.83
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,1042.31,754.75
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,1058.02,762.28
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,1081.41,776.7
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,1065.22,766.66
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,1045.06,754.98
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,1018.03,739.15
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,987.39,721.15
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,936.47,689.4
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,883.88,656.57
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,833.36,625.52
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,780.91,592.57
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,709.21,545.51
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,635.83,495.24
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,577.41,453.86
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,519.21,410.93
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,471.62,375.67
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,422.13,336.61
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,343.59,272.82
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,272.08,212.26
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,205.0,153.45
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,146.68,101.41
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,80.37,40.05
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,25.89,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,26.1,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,73.95,31.64
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,87.35,59.84
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,87.74,65.04
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,80.08,62.38
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,52.6,40.25
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,52.59,40.28
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,52.92,40.47
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,154.17,127.39
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,256.21,211.49
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,343.25,280.31
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,423.03,341.39
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,470.48,375.62
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,518.45,409.69
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,648.93,506.91
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,779.55,599.61
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,893.84,674.11
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,1005.71,743.97
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,999.48,737.08
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,998.74,735.77
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,1025.83,752.29
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,1036.63,758.07
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,1061.24,773.21
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,1081.44,785.42
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,984.67,723.94
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,878.36,656.23
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,647.12,495.55
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,432.3,335.91
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,574.88,447.7
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,707.74,544.28
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,751.56,577.57
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,794.01,608.67
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,771.89,594.8
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,744.93,578.41
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,605.04,477.94
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,471.16,377.42
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,364.29,296.05
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,271.37,222.36
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,200.86,165.05
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,128.95,105.06
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,110.36,89.26
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,97.02,77.14
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,64.07,48.35
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,39.69,27.12
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,22.45,10.12
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,6.94,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,15.92,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,39.23,18.75
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,72.89,51.97
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,110.01,84.63
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,148.74,118.94
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,190.67,155.45
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,235.59,193.69
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,283.45,233.44
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,323.98,266.0
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,365.27,298.28
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,388.29,314.91
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,394.3,318.32
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,424.6,340.35
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,454.05,361.05
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,466.66,368.58
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,477.55,374.92
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,495.82,386.64
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,513.36,397.6
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,509.52,393.32
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,504.31,388.36
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,522.33,401.01
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,539.86,412.96
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,471.87,363.02
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,381.73,296.73
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,467.09,361.73
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,529.87,407.3
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,545.93,419.17
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,560.48,430.56
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,557.56,429.56
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,572.33,441.12
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,496.17,386.22
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,440.99,346.3
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,509.22,401.06
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,566.46,445.08
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,543.58,428.62
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,517.34,410.29
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,479.23,382.91
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,438.7,352.76
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,395.21,319.34
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,355.02,286.73
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,273.48,219.67
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,206.82,163.55
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,152.79,116.67
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,105.68,75.37
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,60.63,34.29
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,18.3,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,22.71,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,67.86,36.11
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,130.69,91.23
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,210.05,157.99
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,179.26,141.48
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,119.95,96.62
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,147.58,121.01
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,180.36,148.28
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,169.79,139.11
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,165.32,134.76
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,227.84,185.67
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,293.92,237.51
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,344.31,275.27
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,381.78,302.48
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,341.73,269.99
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,315.15,248.14
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,364.79,286.14
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,415.86,323.75
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,525.72,404.96
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,639.31,484.88
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,592.62,450.2
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,565.3,430.63
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,490.0,375.1
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,391.89,302.12
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,367.71,285.05
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,343.57,267.2
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,402.76,313.4
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,481.04,371.65
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,485.81,374.59
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,489.39,377.51
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,475.24,368.23
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,460.04,358.32
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,470.09,368.14
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,491.21,385.36
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,464.98,366.63
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,436.82,346.59
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,376.14,300.99
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,319.33,257.46
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,276.13,223.76
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,234.3,190.0
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,191.0,154.03
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,144.1,114.21
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,105.51,80.78
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,70.64,50.37
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,42.5,24.23
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,15.4,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,8.69,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,13.18,4.34
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,21.87,12.94
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,30.58,20.81
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,43.21,31.96
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,56.2,43.24
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,106.63,86.26
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,158.11,129.15
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,259.37,212.35
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,375.14,303.48
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,373.4,299.94
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,379.43,303.06
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,409.82,325.35
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,439.98,346.82
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,454.68,356.51
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,468.39,365.56
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,500.2,388.13
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,531.84,410.1
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,545.51,418.87
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,558.33,427.26
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,601.06,458.29
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,665.47,503.11
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,699.72,527.2
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,732.54,550.54
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,744.28,558.29
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,753.92,565.0
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,664.0,501.94
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,575.04,439.24
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,570.59,437.88
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,564.5,434.26
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,565.05,435.97
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,562.8,435.57
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,536.03,416.97
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,508.16,397.61
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,426.53,337.93
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,347.47,278.88
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,246.59,199.7
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,144.76,117.1
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,136.14,110.27
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,122.72,98.94
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,94.78,75.44
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,65.93,51.08
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,91.8,69.94
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,93.59,65.27
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,66.68,38.25
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,34.07,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,35.46,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,96.12,55.82
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,156.01,108.79
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,230.34,172.72
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,296.65,231.46
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,368.75,293.33
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,436.59,349.34
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,507.67,405.13
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,572.44,454.21
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,638.19,501.93
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,698.5,544.01
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,751.96,578.09
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,805.12,610.32
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,856.65,640.59
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,895.01,663.93
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,929.82,685.05
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,952.16,696.94
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,981.09,713.18
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,1014.91,732.68
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,1057.59,757.41
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,1075.23,766.38
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,1088.91,773.47
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,1090.0,773.42
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,1086.9,771.23
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,1067.73,759.66
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,1044.67,746.08
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,1040.19,744.2
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,1031.07,739.29
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,991.1,715.4
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,948.58,690.21
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,916.09,671.48
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,880.03,650.12
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,829.14,617.85
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,769.05,579.17
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,736.05,559.1
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,692.65,531.12
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,629.24,487.39
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,561.82,438.92
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,491.76,387.2
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,424.27,334.89
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,352.59,276.83
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,285.61,220.24
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,206.05,153.3
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,139.76,97.31
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,87.3,51.3
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,42.06,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,8.54,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,7.49,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,42.62,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,100.67,59.61
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,157.6,110.0
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,226.8,170.5
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,290.89,228.03
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,361.2,289.29
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,425.78,343.81
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,494.3,399.04
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,496.78,401.08
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,474.56,383.35
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,437.05,352.7
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,384.85,309.52
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,392.71,314.53
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,397.82,316.74
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,403.86,320.29
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,390.39,309.18
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,347.42,275.23
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,302.85,239.82
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,248.49,196.92
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,181.02,142.91
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,151.67,119.45
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,122.87,96.08
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,107.54,83.55
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,92.35,71.06
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,160.86,127.12
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,232.08,183.8
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,184.51,145.58
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,138.21,108.36
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,142.34,111.98
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,146.43,115.41
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,102.94,80.08
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,61.51,45.96
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,52.3,38.44
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,43.11,30.83
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,52.67,38.99
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,62.25,47.16
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,52.86,39.44
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,43.39,31.59
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,84.6,67.46
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,118.13,95.54
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,173.65,140.0
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,209.13,164.23
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,103.48,77.06
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,16.7,8.4
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,10.78,2.88
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,4.92,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.56,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,2.88,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,3.74,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,6.57,0.08
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,9.86,3.01
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,13.17,5.94
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,16.48,8.83
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,19.79,11.7
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,41.79,30.75
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,63.9,49.62
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,84.24,66.67
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,105.13,83.96
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,113.74,90.87
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,122.56,97.94
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,151.55,121.76
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,181.32,145.83
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,184.92,148.15
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,188.37,150.47
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,204.15,163.01
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,220.07,175.56
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,343.47,273.93
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,475.26,373.86
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,530.48,414.26
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,585.13,454.11
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,596.61,462.32
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,606.9,470.18
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,579.49,450.25
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,551.68,430.31
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,505.39,396.25
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,459.96,362.51
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,380.38,302.87
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,321.5,257.84
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,285.76,230.42
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,250.77,203.07
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,317.4,258.5
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,362.23,295.01
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,353.26,288.26
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,328.81,269.42
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,289.1,237.79
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,247.07,203.05
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,236.61,192.37
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,212.0,168.47
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,147.67,113.27
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,89.48,64.17
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,53.89,33.25
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,22.99,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,8.54,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.85,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.46,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,4.1,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,5.33,0.0
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,6.57,0.14
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,10.28,3.47
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,13.99,6.79
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,14.41,7.15
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,14.83,7.49
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,26.73,17.93
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,38.72,28.34
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,207.46,174.1
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,399.0,327.72
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,471.1,380.57
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,544.98,434.48
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,559.56,443.38
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,571.68,451.15
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,558.32,440.4
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,522.36,413.53
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,488.0,387.02
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,451.55,358.68
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,294.18,236.84
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,116.19,92.08
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,114.76,91.37
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,113.29,90.08
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,274.94,224.51
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,415.12,334.76
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,705.51,555.96
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,951.56,723.46
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,801.66,617.35
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,647.1,506.09
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,698.76,547.78
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,730.34,572.35
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,693.28,546.77
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,654.06,519.97
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,521.41,420.06
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,394.13,321.32
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,404.58,332.01
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,418.58,343.23
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,400.15,328.24
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,378.37,308.97
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,342.05,275.94
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,299.33,235.36
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,232.06,175.0
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,171.59,120.23
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,94.22,57.35
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,36.91,0.0
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,11.87,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
