Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,9.39,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,21.72,3.97
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,61.06,37.14
2018,3,25,7,0,348.0,54.0,0.7,5.5,111.0,118.27,81.2
2018,3,25,7,15,344.5,65.0,0.75,5.7,138.0,152.81,114.41
2018,3,25,7,30,341.0,76.0,0.8,5.9,165.0,186.64,147.15
2018,3,25,7,45,393.5,91.0,0.8,6.15,214.5,244.42,198.03
2018,3,25,8,0,446.0,106.0,0.8,6.4,264.0,308.25,252.88
2018,3,25,8,15,568.5,104.0,0.8,6.7,336.5,400.63,329.0
2018,3,25,8,30,691.0,102.0,0.8,7.0,409.0,500.93,409.04
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,579.45,469.93
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,665.34,534.39
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,724.72,577.5
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,777.13,612.88
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,821.32,641.1
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,862.23,666.72
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,871.76,670.91
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,870.47,668.32
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,847.17,650.1
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,810.5,621.67
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,859.92,656.57
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,915.86,693.88
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,976.59,733.58
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,1025.33,764.79
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,912.59,689.51
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,778.52,597.34
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,728.63,561.66
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,657.0,509.37
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,631.46,491.3
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,605.25,472.12
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,741.84,575.55
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,855.35,656.96
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,802.82,619.83
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,749.64,583.44
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,762.03,595.38
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,759.8,595.08
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,690.86,546.08
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,621.09,495.05
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,580.12,465.49
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,535.24,431.32
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,469.81,379.63
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,406.48,327.79
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,353.27,281.66
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,298.39,231.84
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,232.09,172.66
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,171.95,118.55
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,108.1,65.84
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,58.45,27.82
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,18.69,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,12.8,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,36.52,11.5
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,80.7,46.05
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,144.47,95.19
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,207.13,150.04
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,279.22,213.96
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,345.25,273.01
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,415.33,333.34
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,480.9,388.05
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,547.9,441.52
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,607.46,487.8
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,669.8,534.42
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,725.87,573.9
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,780.57,609.67
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,830.82,641.58
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,878.81,671.37
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,921.23,697.2
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,960.62,720.76
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,993.43,738.8
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,1022.65,754.37
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,1045.78,767.22
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,1064.92,777.66
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,1077.93,784.53
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,1086.78,789.0
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,1088.86,789.6
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,1086.72,787.84
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,1063.69,772.22
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,1036.67,754.52
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,1021.59,745.92
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,1002.59,734.73
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,968.3,714.74
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,941.65,699.74
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,905.58,677.73
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,866.32,653.53
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,820.42,624.56
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,772.07,593.55
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,711.79,553.39
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,651.52,510.62
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,602.25,475.95
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,550.61,437.74
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,488.09,388.99
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,426.32,338.81
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,358.81,282.32
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,294.75,226.52
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,224.86,165.59
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,163.46,111.86
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,102.25,62.28
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,55.67,27.61
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,18.37,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.12,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,13.23,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,40.5,14.71
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,84.43,47.94
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,142.86,93.69
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,202.49,145.52
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,270.56,205.3
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,332.36,260.2
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,396.9,315.48
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,464.67,371.0
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,535.73,426.79
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,575.45,456.18
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,610.45,480.6
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,633.38,495.37
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,640.41,498.23
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,692.44,533.14
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,737.04,561.48
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,784.08,592.07
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,829.95,621.22
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,894.6,661.4
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,950.71,693.95
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,1004.16,725.67
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,1042.72,747.7
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,1060.68,757.03
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,1074.77,764.37
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,1077.52,765.43
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,1076.11,764.28
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,1069.02,759.88
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,1057.79,753.18
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,1039.87,744.01
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,1018.09,732.54
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,989.7,715.86
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,957.88,697.05
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,919.95,674.51
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,879.13,649.94
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,827.3,617.89
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,773.96,584.38
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,718.94,548.74
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,667.56,513.61
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,610.55,473.43
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,552.93,431.14
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,490.06,383.51
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,428.16,334.39
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,355.11,274.63
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,287.19,217.07
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,218.34,158.3
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,158.14,106.76
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,100.44,60.33
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,55.24,27.08
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,18.26,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,5.12,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,13.66,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,43.57,16.88
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,89.83,49.75
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,150.52,96.68
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,211.18,148.72
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,278.99,207.19
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,344.11,263.23
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,413.08,320.31
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,478.84,372.73
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,546.2,424.02
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,604.64,466.13
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,665.85,508.26
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,721.93,545.52
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,776.69,579.25
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,826.49,608.96
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,874.07,636.69
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,916.1,660.7
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,955.16,682.59
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,988.78,700.93
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,1018.84,717.03
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,1042.6,729.6
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,1062.44,739.94
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,1076.26,747.96
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,1085.93,753.82
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,1088.81,756.22
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,1087.45,756.4
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,1079.79,751.93
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,1067.96,745.2
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,1050.12,735.2
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,1028.32,722.98
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,999.78,707.92
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,967.68,690.63
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,929.76,668.46
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,888.75,644.21
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,842.45,616.28
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,793.76,586.43
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,739.51,552.36
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,683.8,515.76
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,623.51,473.6
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,562.94,429.69
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,498.73,382.56
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,433.04,332.06
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,363.15,275.87
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,297.44,220.89
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,227.5,162.09
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,165.76,109.67
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,105.33,61.66
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,57.77,27.67
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,19.41,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,7.68,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,14.94,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,45.31,18.64
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,92.11,50.78
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,153.08,97.6
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,215.61,150.3
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,285.85,209.71
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,352.32,265.34
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,422.79,321.64
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,489.19,373.03
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,557.1,423.11
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,616.56,464.46
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,678.79,505.76
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,736.11,543.77
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,792.05,578.31
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,842.19,608.35
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,889.96,636.48
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,924.35,656.21
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,954.51,673.56
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,987.27,691.56
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,1016.41,707.21
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,1048.93,725.69
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,1078.09,742.06
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,1086.78,747.53
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,1091.13,751.03
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,1055.5,730.45
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,1010.54,704.81
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,998.3,699.9
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,982.65,692.44
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,972.64,687.41
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,958.63,679.92
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,944.14,672.28
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,932.52,666.52
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,908.2,652.56
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,888.7,641.85
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,844.53,615.24
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,797.53,586.76
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,741.97,552.01
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,685.01,514.48
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,629.53,476.32
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,575.88,437.78
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,508.98,388.52
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,443.61,338.26
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,372.49,281.89
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,305.32,226.22
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,230.86,164.51
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,166.72,111.09
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,104.24,62.1
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,56.0,28.03
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,20.02,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,8.54,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,15.36,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,37.1,17.88
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,75.74,45.1
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,131.09,87.65
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,182.73,131.76
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,240.28,181.07
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,291.66,225.1
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,338.84,264.03
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,383.53,299.86
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,424.96,331.43
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,470.96,365.48
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,515.89,397.53
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,623.83,474.93
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,736.23,551.7
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,815.11,600.41
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,892.01,646.49
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,918.01,659.96
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,929.04,664.89
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,926.54,661.88
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,909.29,650.01
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,910.38,649.39
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,902.73,643.18
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,875.14,623.96
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,843.04,602.11
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,850.72,607.79
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,855.85,611.31
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,842.84,603.99
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,827.45,595.48
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,852.79,613.85
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,877.43,630.92
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,818.06,591.86
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,763.07,556.18
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,714.43,525.41
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,665.97,494.01
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,641.08,478.96
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,612.7,460.85
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,551.73,418.27
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,481.45,368.56
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,461.76,356.13
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,426.58,331.08
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,365.86,285.58
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,300.82,235.44
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,246.13,191.69
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,196.16,150.66
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,149.55,111.95
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,108.08,77.34
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,71.74,47.73
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,41.08,23.74
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,18.04,0.0
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,5.97,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.12,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,15.18,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,39.33,20.05
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,75.52,46.85
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,120.47,83.0
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,160.31,119.27
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,199.45,154.59
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,224.95,178.18
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,251.06,200.56
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,318.59,254.73
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,406.65,323.38
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,482.82,381.04
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,573.2,447.18
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,666.74,513.81
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,764.64,580.28
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,819.39,613.4
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,880.96,650.82
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,920.78,673.94
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,957.49,695.14
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,955.94,692.01
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,942.44,682.09
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,916.18,664.38
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,878.81,638.06
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,887.84,643.77
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,893.99,647.01
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,893.21,647.73
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,889.64,646.85
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,895.62,652.79
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,898.41,656.62
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,872.48,640.15
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,844.32,622.52
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,832.91,617.07
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,823.04,612.24
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,829.96,619.8
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,826.45,618.66
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,785.75,592.85
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,746.07,567.91
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,690.14,530.08
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,633.41,490.14
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,582.88,454.45
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,530.04,415.45
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,466.93,366.78
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,405.7,317.69
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,341.58,264.47
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,280.15,211.52
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,214.49,155.04
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,156.26,104.95
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,98.36,59.15
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,54.01,28.15
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,17.24,0.2
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,6.83,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,6.83,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,17.19,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,49.42,25.38
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,94.03,55.78
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,152.94,101.72
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,212.26,152.73
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,279.67,211.14
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,345.03,267.48
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,414.95,325.53
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,479.06,377.24
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,544.85,428.1
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,607.12,474.37
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,669.48,518.91
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,721.11,554.71
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,776.17,589.83
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,826.63,621.83
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,875.01,652.03
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,916.8,677.01
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,955.62,699.85
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,987.92,719.53
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,1016.69,737.05
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,1038.81,750.75
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,1057.04,762.2
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,1069.29,769.16
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,1077.45,773.79
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,1079.39,776.02
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,1077.2,775.9
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,1040.99,753.66
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,996.71,726.66
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,975.58,715.56
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,951.25,701.98
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,957.34,707.4
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,952.53,705.48
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,902.1,674.83
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,841.65,637.34
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,813.7,620.81
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,773.62,595.32
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,726.62,564.18
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,671.69,524.8
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,610.84,481.04
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,549.95,435.54
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,483.25,383.45
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,418.16,330.55
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,352.17,274.93
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,289.26,220.06
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,218.75,159.22
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,157.31,106.49
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,99.91,60.65
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,55.43,29.46
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,17.95,2.37
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,7.68,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,4.27,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,15.83,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,29.64,17.83
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,48.24,33.83
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,68.81,51.53
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,106.55,82.89
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,148.11,117.87
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,243.14,195.03
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,349.9,281.47
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,433.62,348.8
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,522.67,418.63
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,584.06,465.24
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,646.21,510.99
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,702.78,550.9
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,761.39,590.07
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,808.35,619.75
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,861.17,653.0
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,902.23,676.86
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,940.35,698.48
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,972.48,716.76
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,1001.16,732.77
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,1024.65,746.02
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,1044.4,757.01
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,1057.8,763.99
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,1067.21,768.68
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,1070.57,770.25
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,1069.86,769.52
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,1063.06,765.23
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,1052.23,758.67
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,1025.4,742.54
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,995.26,724.56
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,977.8,714.65
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,955.51,701.53
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,904.8,669.43
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,861.45,642.25
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,813.28,612.28
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,763.15,580.51
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,722.81,554.38
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,678.34,523.4
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,616.72,478.26
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,555.22,431.96
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,489.16,381.51
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,424.87,330.36
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,356.33,274.09
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,291.79,219.14
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,222.49,160.47
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,162.04,109.39
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,102.95,62.72
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,56.69,30.5
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,19.1,4.45
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,8.54,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,7.68,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,19.01,1.57
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,47.12,26.4
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,93.7,57.9
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,156.65,106.06
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,215.1,156.39
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,281.17,213.7
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,344.75,268.59
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,412.39,324.89
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,476.24,375.98
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,541.23,425.69
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,596.63,466.61
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,650.65,504.96
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,712.82,548.37
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,775.34,589.49
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,818.13,615.31
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,865.55,644.04
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,906.21,668.05
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,943.98,690.01
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,976.23,708.42
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,1005.13,724.69
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,1027.12,736.81
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,1045.32,746.73
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,1034.71,739.12
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,1033.84,738.14
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,1005.24,720.28
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,961.49,692.51
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,955.03,689.48
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,945.24,683.83
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,939.93,682.89
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,930.35,678.64
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,911.32,667.54
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,888.1,653.9
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,860.45,637.64
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,823.78,615.35
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,785.37,591.66
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,743.55,565.34
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,693.14,531.13
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,641.37,494.78
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,585.22,455.48
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,527.47,413.37
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,467.22,367.09
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,408.08,319.77
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,342.33,265.64
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,280.61,213.08
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,215.45,157.52
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,157.86,108.46
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,99.48,62.14
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,55.83,31.55
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,21.73,7.36
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,10.24,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
