Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.56,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,9.88,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,17.31,8.75
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,28.51,18.81
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,39.73,28.75
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,57.93,44.49
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,76.46,60.23
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,119.36,95.73
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,164.07,132.26
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,224.97,181.1
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,284.54,227.62
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,308.53,244.98
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,331.7,261.41
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,358.6,280.76
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,384.91,299.24
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,443.37,342.11
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,504.78,385.78
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,526.27,399.61
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,546.78,413.06
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,588.11,442.05
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,648.34,483.03
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,681.81,506.01
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,714.62,528.8
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,724.14,534.63
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,731.99,539.71
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,714.59,527.73
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,695.57,514.99
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,713.59,529.18
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,729.44,541.43
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,705.78,525.66
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,681.05,509.6
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,638.31,481.08
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,595.52,452.3
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,504.56,386.89
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,433.99,335.06
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,430.12,334.22
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,423.72,330.68
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,417.73,327.56
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,419.09,329.47
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,316.54,251.03
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,225.28,179.83
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,177.93,142.57
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,133.6,106.73
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,153.49,122.7
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,159.84,125.88
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,138.8,106.3
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,110.79,80.47
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,74.65,50.77
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,43.76,26.91
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,20.68,7.81
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,8.54,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,5.12,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,11.54,1.67
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,18.14,9.59
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,27.67,18.22
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,37.22,26.74
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,35.95,25.72
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,34.7,24.6
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,32.21,22.35
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,29.74,20.09
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,39.3,28.19
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,48.9,36.18
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,60.18,45.5
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,71.5,54.72
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,100.84,78.81
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,130.89,103.03
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,124.94,97.82
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,118.96,92.76
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,103.36,80.0
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,87.88,67.33
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,150.27,118.13
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,214.67,168.99
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,225.09,176.72
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,235.51,184.8
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,186.98,146.62
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,139.18,108.69
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,127.58,99.6
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,116.01,90.32
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,103.74,80.46
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,91.53,70.6
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,88.05,67.84
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,84.56,65.05
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,84.94,65.46
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,85.31,65.87
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,89.55,69.48
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,93.8,73.11
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,82.16,63.61
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,70.73,54.27
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,76.91,59.64
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,83.19,65.07
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,85.31,67.07
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,87.46,69.12
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,78.61,61.89
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,69.87,54.7
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,64.41,50.23
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,58.96,45.67
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,48.05,36.26
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,37.22,26.76
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,28.09,18.6
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,18.97,10.34
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,11.53,2.39
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,4.27,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.56,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,4.92,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,7.39,0.56
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,9.86,2.86
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,12.33,5.11
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,15.64,8.03
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,18.95,10.92
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,17.31,9.45
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,15.67,7.98
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,18.16,10.09
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,20.66,12.19
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,23.57,14.63
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,26.49,17.05
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,36.49,25.47
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,46.51,33.83
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,53.22,39.35
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,59.93,44.85
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,76.3,58.32
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,93.05,71.97
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,79.37,60.55
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,65.92,49.38
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,82.1,62.68
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,98.56,76.07
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,120.95,94.22
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,143.56,112.37
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,157.98,123.92
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,172.43,135.5
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,147.6,115.46
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,123.01,95.63
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,130.91,102.21
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,138.77,108.68
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,118.8,92.53
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,99.09,76.58
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,136.02,107.14
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,172.98,137.25
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,227.61,181.38
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,272.02,216.63
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,247.43,197.47
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,222.95,178.61
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,207.5,166.74
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,192.26,154.83
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,155.89,125.47
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,120.93,96.84
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,105.0,83.65
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,89.51,70.57
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,83.08,64.78
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,75.96,58.13
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,54.33,39.81
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,34.59,23.05
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,20.6,9.27
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,7.68,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.12,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,14.85,5.49
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,24.79,15.27
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,40.78,28.55
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,59.38,44.04
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,63.14,48.45
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,62.32,48.42
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,71.19,55.88
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,80.11,63.25
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,93.34,74.18
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,106.93,85.31
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,104.2,82.66
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,101.27,79.9
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,110.7,87.47
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,120.26,95.08
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,141.71,112.39
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,163.53,129.78
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,191.93,152.33
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,220.87,175.0
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,325.28,257.76
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,438.45,343.55
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,514.64,400.6
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,610.87,470.53
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,591.09,454.1
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,569.49,437.62
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,545.45,419.49
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,539.62,414.22
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,538.2,413.92
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,535.68,412.81
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,655.86,503.51
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,769.36,585.28
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,719.34,548.38
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,654.01,502.64
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,719.68,553.23
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,764.5,587.04
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,653.97,507.78
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,544.04,427.99
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,539.07,426.3
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,515.84,409.76
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,495.41,395.16
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,468.78,374.75
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,411.11,328.93
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,354.89,282.97
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,292.73,230.91
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,235.09,181.51
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,179.06,133.58
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,130.2,92.24
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,85.75,56.65
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,49.2,30.18
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,23.37,12.03
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,7.68,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,18.93,9.34
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,30.38,20.26
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,48.85,36.48
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,68.52,53.59
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,125.58,98.18
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,199.94,158.48
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,284.19,226.76
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,386.26,308.95
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,456.01,364.72
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,531.25,423.16
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,518.82,412.82
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,482.02,383.52
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,555.29,438.53
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,620.84,485.52
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,703.41,543.82
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,785.78,600.08
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,856.98,646.38
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,923.84,687.79
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,963.0,710.37
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,987.53,723.79
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,1008.86,735.65
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,1026.56,745.29
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,1038.07,751.18
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,1045.74,754.87
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,1048.55,756.0
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,1047.45,754.92
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,1039.96,750.07
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,1028.59,743.03
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,1008.59,732.17
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,985.0,719.13
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,955.71,701.38
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,933.68,688.36
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,894.53,664.41
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,852.8,638.73
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,805.08,609.5
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,755.63,578.42
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,701.56,540.96
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,646.52,501.76
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,586.64,458.95
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,525.78,413.73
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,460.68,363.1
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,398.33,312.83
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,331.69,257.72
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,269.95,205.19
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,204.0,149.24
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,149.55,103.37
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,96.79,62.33
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,55.97,34.42
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,25.95,14.49
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,12.8,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,12.8,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,25.16,14.65
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,43.65,29.33
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,70.61,50.59
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,102.3,76.27
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,148.7,113.21
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,202.16,156.48
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,252.85,197.93
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,308.62,242.54
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,352.92,277.3
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,397.16,310.85
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,424.9,330.71
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,448.46,346.75
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,475.85,365.29
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,501.13,381.76
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,655.69,492.89
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,819.56,602.61
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,874.15,633.54
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,935.18,669.56
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,946.18,674.03
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,945.1,671.97
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,983.46,693.69
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,1010.74,707.88
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,1037.89,723.1
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,1047.0,727.58
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,1016.7,709.97
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,979.1,688.63
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,951.66,671.73
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,920.9,652.22
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,897.12,638.34
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,870.7,622.6
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,822.44,592.34
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,776.92,563.61
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,736.84,538.85
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,695.63,512.81
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,626.99,467.11
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,549.58,414.55
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,502.74,382.31
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,456.88,349.71
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,408.06,315.45
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,360.73,281.17
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,358.15,279.44
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,335.77,260.49
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,274.69,211.6
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,219.9,167.0
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,173.9,127.71
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,129.89,89.91
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,84.86,54.9
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,48.79,29.72
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,24.2,13.4
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,12.8,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,4.92,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,6.57,0.06
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,8.22,1.54
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,9.87,3.01
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,11.52,4.45
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,14.42,6.95
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,17.33,9.43
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,20.23,11.89
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,23.15,14.33
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,26.07,16.76
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,28.99,19.17
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,32.76,22.28
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,36.53,25.38
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,77.84,59.91
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,120.48,94.73
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,153.06,120.8
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,186.22,146.98
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,173.52,136.46
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,160.82,126.19
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,187.49,147.39
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,214.48,168.4
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,256.57,200.97
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,299.24,233.35
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,325.58,253.16
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,333.94,259.52
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,360.56,279.76
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,386.94,299.54
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,402.39,311.59
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,417.03,323.12
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,506.34,391.16
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,572.92,440.54
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,578.11,444.85
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,564.67,436.71
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,577.12,448.92
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,595.1,464.2
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,623.02,486.63
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,630.5,493.25
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,561.24,441.73
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,494.86,391.54
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,461.8,364.97
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,420.95,329.98
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,353.13,272.95
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,289.31,217.68
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,223.46,160.61
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,164.42,109.96
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,103.33,63.3
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,55.6,32.29
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,26.32,15.7
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,17.07,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,8.54,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,2.99,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,5.9,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,9.04,2.02
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,12.33,4.96
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,18.53,10.53
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,24.74,16.08
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,33.04,23.38
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,41.35,30.59
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,73.27,57.93
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,106.7,86.12
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,86.49,68.72
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,65.6,50.78
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,82.07,64.58
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,98.8,78.35
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,115.52,92.01
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,132.47,105.75
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,191.12,153.65
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,264.32,211.84
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,276.85,221.2
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,289.59,231.09
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,440.14,348.32
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,579.24,450.7
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,601.53,465.61
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,623.16,481.32
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,701.08,538.12
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,760.25,580.37
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,740.35,566.28
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,718.61,551.83
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,497.48,390.17
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,280.26,221.76
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,230.63,183.72
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,196.56,156.66
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,219.75,175.64
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,242.9,194.28
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,230.51,184.67
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,218.18,175.23
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,239.48,193.21
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,248.58,201.24
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,184.96,149.73
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,119.08,95.48
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,161.06,131.46
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,195.19,160.17
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,189.02,155.17
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,171.99,140.66
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,180.32,146.21
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,176.01,139.74
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,146.68,112.87
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,117.3,86.09
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,79.79,55.2
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,47.7,31.04
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,25.62,15.58
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,12.97,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,6.83,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,10.24,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,18.69,0.0
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,29.9,20.25
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,59.68,37.92
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,101.52,67.67
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,154.8,110.45
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,149.79,113.9
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,123.08,97.1
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,141.99,115.39
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,158.49,130.12
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,289.72,238.3
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,447.4,362.77
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,394.2,319.24
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,321.78,260.34
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,308.9,249.61
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,280.01,225.59
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,307.29,246.64
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,334.8,267.19
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,453.36,359.66
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,579.67,453.2
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,545.31,424.89
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,490.13,383.13
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,461.93,361.15
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,412.99,323.23
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,597.14,465.68
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,765.98,587.98
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,617.54,477.01
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,468.96,364.87
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,665.18,515.61
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,860.75,653.38
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,801.58,609.75
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,746.07,571.35
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,665.85,514.61
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,604.53,470.09
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,714.52,555.1
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,799.72,618.27
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,746.81,580.26
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,693.58,543.04
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,649.82,512.15
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,603.83,478.62
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,566.06,450.85
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,523.4,417.93
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,455.37,363.81
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,389.92,310.08
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,326.62,256.39
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,266.77,204.11
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,209.98,154.07
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,158.53,109.38
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,101.14,64.19
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,57.49,35.11
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,28.14,17.98
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,15.7,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,8.54,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,10.24,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,18.61,1.09
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,29.68,20.2
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,64.83,38.9
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,110.89,71.51
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,164.0,114.4
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,222.69,164.23
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,290.18,221.92
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,351.3,274.56
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,415.61,328.05
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,477.07,377.63
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,539.44,425.97
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,597.67,469.41
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,655.77,511.16
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,710.47,549.37
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,764.17,585.34
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,812.6,615.52
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,850.97,638.48
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,889.14,661.49
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,924.41,682.35
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,954.32,699.48
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,980.86,714.44
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,992.47,720.25
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,985.82,714.9
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,995.8,719.33
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,1002.17,721.29
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,1003.09,722.59
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,990.44,715.59
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,994.51,718.28
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,1004.84,724.75
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,984.4,712.36
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,973.41,706.47
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,939.8,687.15
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,913.98,672.96
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,865.71,643.1
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,816.04,612.14
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,775.6,586.96
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,732.03,558.65
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,670.83,515.76
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,612.29,473.75
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,560.39,436.98
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,507.45,397.69
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,441.48,346.26
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,378.59,295.56
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,322.61,248.36
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,267.58,200.33
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,207.62,148.47
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,152.82,101.59
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,99.12,60.11
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,55.77,32.36
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,26.72,16.71
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,17.12,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,9.39,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,11.1,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,20.19,4.58
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,30.91,21.25
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,70.71,42.13
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,115.66,73.79
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,167.77,116.24
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,225.9,165.56
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,291.79,221.72
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,356.02,275.88
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,425.17,332.13
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,487.72,381.4
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,551.27,429.24
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,610.66,472.48
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,669.97,513.97
