Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,45,443.0,223.5,0.25,17.45,496.5,487.15,373.4
2018,4,24,9,0,479.0,231.0,0.3,17.8,543.0,542.73,413.32
2018,4,24,9,15,478.5,247.0,0.3,17.95,575.5,582.82,440.72
2018,4,24,9,30,478.0,263.0,0.3,18.1,608.0,621.41,466.56
2018,4,24,9,45,497.5,272.0,0.35,18.25,646.0,667.42,497.94
2018,4,24,10,0,517.0,281.0,0.4,18.4,684.0,713.11,528.49
2018,4,24,10,15,531.0,288.5,0.4,18.5,715.5,752.08,553.4
2018,4,24,10,30,545.0,296.0,0.4,18.6,747.0,789.77,577.16
2018,4,24,10,45,572.5,293.0,0.4,18.65,778.0,828.0,601.5
2018,4,24,11,0,600.0,290.0,0.4,18.7,809.0,864.88,624.64
2018,4,24,11,15,646.5,274.0,0.4,18.75,841.5,908.64,652.38
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,948.29,677.15
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,993.24,704.74
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,1026.1,723.89
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,1024.56,722.23
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,1019.21,718.96
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,991.5,703.5
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,970.34,692.35
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,953.32,682.93
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,932.78,671.26
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,903.99,654.28
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,879.5,640.11
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,833.27,612.02
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,781.0,578.57
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,733.92,548.21
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,685.56,516.13
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,649.31,491.83
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,608.2,463.06
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,536.86,411.98
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,470.36,363.15
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,393.87,305.13
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,328.91,254.41
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,269.71,206.83
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,217.01,163.97
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,174.27,127.1
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,131.32,90.23
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,88.82,57.73
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,51.63,33.99
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,33.17,23.44
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.37,11.54
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,14.08,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,7.68,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,19.81,3.88
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,32.39,22.39
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,40.68,30.72
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,83.09,50.24
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,131.84,83.22
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,189.08,128.33
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,247.08,177.2
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,310.03,230.15
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,360.45,273.07
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,408.41,312.08
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,479.98,367.1
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,557.2,424.12
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,614.92,465.26
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,672.21,504.78
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,724.62,539.91
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,775.54,572.98
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,814.77,596.94
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,857.94,623.37
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,895.27,645.14
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,929.58,664.87
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,958.38,681.07
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,983.76,695.18
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,1003.71,707.4
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,1019.94,717.57
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,1029.01,722.52
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,1034.2,725.35
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,1034.53,725.43
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,1030.94,723.36
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,1022.0,718.22
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,1009.17,710.92
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,989.28,699.71
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,965.76,686.41
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,936.92,671.02
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,904.8,653.47
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,867.98,631.82
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,828.38,608.18
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,782.88,580.46
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,735.26,550.26
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,688.46,518.08
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,635.0,480.4
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,576.47,438.86
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,517.83,395.6
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,455.5,347.51
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,393.37,297.76
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,330.15,245.64
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,269.99,194.64
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,208.74,143.29
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,153.06,97.69
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,99.47,58.7
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,55.09,34.47
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,35.57,25.5
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,24.82,13.82
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,15.36,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,5.12,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,14.61,2.83
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,23.92,15.24
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,37.47,28.01
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,53.62,39.93
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,74.64,57.26
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,97.71,76.38
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,121.05,95.94
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,145.37,116.11
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,177.03,141.75
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,216.8,173.65
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,292.29,233.29
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,373.67,296.4
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,476.69,374.82
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,590.35,458.39
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,660.92,507.94
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,731.99,556.97
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,791.91,596.33
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,844.55,628.73
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,881.75,650.79
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,916.05,670.95
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,945.06,687.72
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,970.69,702.34
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,990.43,714.67
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,1006.5,724.87
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,1016.89,730.55
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,1023.46,734.04
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,1024.22,734.52
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,1021.09,732.8
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,1012.17,728.65
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,999.42,722.25
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,980.53,711.4
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,958.0,698.35
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,929.72,681.51
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,898.14,662.53
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,861.77,640.42
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,822.59,616.26
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,778.04,589.04
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,731.34,559.12
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,684.28,525.8
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,630.71,486.98
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,573.29,445.05
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,515.67,401.32
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,454.68,353.13
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,394.77,303.93
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,330.3,249.6
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,269.85,197.2
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,208.74,144.57
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,152.81,97.81
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,99.02,58.24
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,54.0,33.88
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,35.56,25.73
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.63,14.95
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,16.22,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.27,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,11.1,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,21.02,8.03
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,33.9,24.0
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,40.41,30.63
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,80.82,47.25
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,105.82,70.88
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,108.31,81.02
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,97.73,75.63
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,74.44,58.27
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,174.34,138.88
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,287.32,228.61
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,279.55,222.98
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,244.12,194.65
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,357.07,283.73
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,467.82,367.25
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,508.77,395.48
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,548.25,422.67
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,477.09,368.43
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,408.01,315.32
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,375.1,290.28
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,352.76,272.43
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,370.32,285.64
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,388.08,298.6
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,334.94,258.43
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,267.62,207.28
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,316.4,244.82
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,351.85,271.07
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,414.73,318.73
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,494.25,377.01
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,520.62,395.05
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,546.01,412.85
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,531.66,402.74
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,516.71,392.63
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,516.62,393.68
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,515.09,393.53
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,518.54,397.68
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,518.87,399.41
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,540.45,417.47
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,543.21,421.5
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,509.65,397.2
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,474.61,371.6
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,465.57,365.57
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,439.23,345.24
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,392.93,308.25
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,348.66,271.38
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,303.47,232.09
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,255.6,189.18
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,201.9,143.03
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,149.94,99.78
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,99.63,62.66
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,57.59,38.64
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,39.31,29.11
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,29.24,18.21
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,18.35,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.27,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,7.8,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,13.16,5.95
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,21.43,13.72
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,29.72,20.32
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,38.03,27.66
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,46.36,34.88
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,52.86,40.37
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,59.51,45.92
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,59.22,45.49
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,58.94,45.07
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,97.01,77.04
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,135.89,108.95
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,129.43,103.14
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,122.65,97.25
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,134.22,106.47
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,145.96,115.73
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,168.67,133.77
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,191.7,151.82
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,292.92,232.23
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,403.91,316.61
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,426.03,332.38
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,448.49,349.06
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,335.4,262.41
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,196.67,153.6
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,203.47,159.5
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,210.2,164.68
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,311.74,244.3
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,403.14,313.28
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,326.17,254.07
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,238.53,186.45
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,249.7,195.73
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,260.79,204.46
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,304.71,239.27
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,334.83,263.0
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,411.21,322.33
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,469.42,366.62
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,414.01,324.83
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,360.81,284.95
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,360.9,286.29
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,357.9,284.59
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,370.9,295.81
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,366.6,292.57
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,354.54,281.87
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,327.5,257.99
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,263.63,205.79
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,205.03,157.99
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,168.75,125.29
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,131.61,92.11
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,89.3,60.16
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,54.69,38.48
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,37.74,27.89
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,25.68,15.65
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,14.58,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.41,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,7.68,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,17.17,7.16
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,27.1,18.33
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,39.26,29.82
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,60.28,42.76
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,86.0,65.19
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,105.98,83.75
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,124.52,99.27
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,143.76,115.27
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,134.25,107.81
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,118.02,94.32
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,105.24,83.38
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,92.16,72.21
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,155.03,123.79
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,227.51,181.4
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,274.62,217.96
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,324.09,255.82
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,316.75,249.2
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,308.46,242.26
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,308.89,242.31
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,308.99,242.09
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,358.01,279.06
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,407.68,315.59
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,456.04,352.53
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,504.78,389.22
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,548.06,421.69
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,608.24,465.43
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,638.45,485.61
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,684.24,516.42
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,748.47,563.38
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,792.63,596.22
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,876.9,655.79
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,928.83,689.5
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,801.6,604.7
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,658.05,503.48
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,701.66,537.74
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,731.68,559.97
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,728.23,559.6
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,713.48,551.24
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,670.86,520.58
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,621.76,484.6
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,568.33,444.38
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,511.35,400.08
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,450.69,351.28
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,390.76,301.25
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,328.68,248.01
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,269.07,195.64
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,206.8,141.63
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,151.19,94.99
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,96.62,55.15
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,50.07,31.21
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,34.04,24.51
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.6,15.72
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.6,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,5.97,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,10.24,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,22.63,11.9
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,35.23,25.6
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,46.06,35.99
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,61.44,46.75
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,74.41,58.12
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,85.37,67.9
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,108.19,86.89
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,134.29,108.38
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,182.12,146.98
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,240.5,193.65
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,301.49,241.67
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,377.77,300.86
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,433.3,342.59
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,492.86,386.46
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,540.43,420.83
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,599.6,462.7
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,657.32,503.63
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,717.51,545.46
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,783.14,590.43
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,847.05,633.26
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,901.46,667.94
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,951.25,698.41
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,976.65,713.14
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,998.81,726.17
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,1007.98,732.02
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,1013.35,735.79
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,1013.48,735.63
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,1009.79,733.26
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,999.92,728.19
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,986.31,720.88
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,966.76,709.27
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,943.72,695.51
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,914.66,678.59
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,882.53,659.52
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,846.21,637.66
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,807.25,613.7
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,769.69,589.57
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,722.8,556.93
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,671.1,519.91
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,618.24,481.02
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,561.14,438.93
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,504.08,395.18
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,443.15,346.27
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,383.96,297.05
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,322.67,244.91
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,264.38,194.15
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,205.25,143.27
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,151.48,98.65
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,98.8,61.16
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,55.17,37.52
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,38.49,28.49
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.39,18.25
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,17.22,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,5.97,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,7.26,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,14.51,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,24.07,13.57
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,36.99,27.2
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,43.86,33.99
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,85.32,50.89
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,135.0,84.72
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,191.78,130.51
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,249.6,180.56
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,311.65,234.48
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,371.26,285.69
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,434.06,337.66
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,493.71,385.73
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,553.87,432.35
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,609.79,474.25
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,665.04,514.19
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,711.81,546.99
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,761.03,580.4
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,805.96,607.78
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,848.66,633.1
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,885.3,655.1
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,918.89,674.95
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,946.54,690.74
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,970.7,704.3
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,989.35,714.68
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,1004.3,722.85
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,1015.0,728.63
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,1021.86,732.18
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,1021.95,731.83
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,1018.13,729.29
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,1009.46,723.9
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,996.91,716.28
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,977.79,706.1
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,955.01,693.65
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,926.44,676.51
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,894.55,657.22
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,857.39,634.61
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,817.39,609.93
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,772.9,582.6
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,726.19,552.35
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,675.54,516.57
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,623.45,478.71
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,568.62,438.9
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,510.52,394.99
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,449.53,346.6
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,389.66,297.3
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,327.22,244.58
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,265.49,191.32
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,205.34,139.78
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,150.26,94.33
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,96.99,56.26
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,52.32,34.11
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,37.79,27.76
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.68,18.57
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,17.92,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,7.68,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,7.68,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,15.36,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,24.84,14.49
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,34.4,24.76
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,40.17,30.43
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,82.66,46.77
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,133.54,80.91
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,190.55,126.38
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,248.61,175.8
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,312.12,229.64
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,371.88,279.83
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,433.3,329.62
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,491.94,375.62
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,550.75,419.92
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,605.97,459.96
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,660.24,497.85
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,706.19,529.08
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,754.08,560.63
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,797.02,586.63
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,837.44,610.58
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,873.48,631.66
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,906.49,650.67
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,933.64,666.87
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,957.33,681.06
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,975.13,690.9
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,989.26,698.64
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,997.79,704.22
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,1002.55,707.73
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,1004.56,708.73
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,1002.75,707.55
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,995.17,703.03
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,983.64,696.29
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,964.33,685.16
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,941.47,671.97
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,912.97,656.32
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,881.3,638.57
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,844.52,616.61
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,805.06,592.72
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,760.82,565.35
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,714.55,534.97
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,667.76,502.54
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,614.82,464.93
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,558.44,425.08
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,501.71,383.18
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,442.62,337.03
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,384.14,289.55
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,323.91,239.27
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,263.74,187.85
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,204.3,137.29
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,149.16,92.1
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,95.81,54.2
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,49.68,31.77
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,35.26,25.46
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,28.06,18.11
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.89,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,7.68,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,3.84,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,7.4,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,18.59,9.68
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,29.56,20.56
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,43.79,33.71
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,63.93,46.63
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,99.76,73.23
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,145.65,108.89
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,188.62,143.31
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,237.67,182.93
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,312.94,241.1
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,406.26,313.13
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,474.61,365.87
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,549.7,422.28
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,584.58,447.28
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,611.02,465.32
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,681.72,515.71
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,753.16,564.78
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,798.65,592.55
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,842.21,618.76
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,875.98,638.66
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,906.34,656.36
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,936.01,673.54
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,962.45,688.62
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,982.25,700.99
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,998.45,711.32
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,1007.16,715.9
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,1012.02,718.34
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,1003.39,713.07
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,990.7,705.63
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,973.16,695.18
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,948.05,680.13
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,910.07,656.4
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,869.62,630.35
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,843.05,614.49
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,813.66,596.38
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,792.59,584.6
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,765.87,568.65
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,734.06,548.62
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,695.26,523.33
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,656.55,496.76
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,613.42,466.11
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,505.83,387.86
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,408.34,315.67
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,339.7,263.78
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,285.17,221.49
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,266.91,203.63
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,231.32,169.43
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,195.63,135.39
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,149.65,93.81
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,97.05,56.63
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,52.62,35.06
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,38.92,28.75
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.44,19.43
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.3,1.65
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,7.68,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,9.39,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,17.15,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,26.34,16.3
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,35.41,25.7
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,44.17,34.0
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,81.92,50.49
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,132.19,82.91
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,193.9,129.56
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,248.55,176.85
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,304.27,224.95
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,358.65,270.97
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,412.29,314.51
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,469.32,358.72
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,527.18,401.75
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,557.35,422.79
