Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,577.31,435.56
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,618.53,463.78
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,662.58,492.74
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,703.27,519.45
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,741.94,544.36
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,776.55,564.75
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,808.92,583.28
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,839.66,601.73
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,869.14,619.15
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,885.31,627.92
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,899.28,635.49
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,908.83,640.71
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,915.49,644.25
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,919.19,647.49
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,920.91,649.61
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,916.92,647.51
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,909.59,643.47
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,875.02,621.9
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,838.1,599.04
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,831.38,597.71
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,818.93,592.17
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,791.97,576.36
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,760.74,557.6
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,734.47,542.8
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,699.83,521.63
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,657.28,492.5
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,610.98,459.82
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,559.91,423.44
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,507.55,384.57
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,447.86,338.69
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,388.75,291.29
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,327.56,240.47
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,266.43,188.53
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,205.5,137.21
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,149.19,91.52
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,95.78,54.16
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,50.02,32.71
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,37.66,27.52
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,31.46,21.16
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.48,3.76
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,10.24,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,4.27,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,8.45,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,13.6,5.81
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,18.95,11.21
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,28.9,20.42
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,38.88,28.1
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,82.11,60.84
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,139.57,105.02
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,191.19,143.96
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,261.51,199.44
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,298.55,232.03
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,323.79,253.8
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,348.48,273.81
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,368.91,289.5
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,287.51,226.35
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,190.89,149.34
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,272.31,213.31
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,358.11,277.39
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,374.21,287.86
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,389.99,298.61
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,518.05,392.93
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,653.43,486.95
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,704.32,520.59
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,767.63,562.87
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,756.29,553.82
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,754.54,551.94
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,662.5,487.78
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,552.01,410.0
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,542.65,404.22
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,516.59,385.83
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,490.51,367.76
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,464.19,349.34
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,553.72,416.15
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,637.23,475.77
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,644.53,481.26
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,648.48,485.28
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,601.93,452.46
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,557.02,420.9
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,594.41,450.99
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,610.56,464.59
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,602.49,459.6
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,579.67,443.61
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,495.23,381.1
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,416.82,322.4
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,387.29,298.96
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,352.81,269.21
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,308.47,230.28
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,258.6,185.15
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,201.9,136.45
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,148.76,92.65
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,95.67,55.58
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,51.39,34.76
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,39.19,29.12
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.22,20.37
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,19.84,5.38
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,10.24,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,8.96,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,16.31,0.0
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,26.92,17.31
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,37.29,27.64
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,46.96,36.77
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,81.28,52.92
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,120.54,82.97
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,157.65,115.07
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,203.37,152.94
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,253.85,194.96
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,317.2,245.68
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,396.07,308.12
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,469.9,365.47
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,552.57,427.98
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,607.39,468.53
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,661.23,507.16
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,711.28,541.9
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,759.51,573.93
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,803.66,601.9
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,845.33,627.92
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,880.98,649.23
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,913.49,668.36
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,933.77,679.7
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,949.13,688.09
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,973.8,703.87
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,995.17,717.47
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,1006.12,723.63
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,1013.24,727.65
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,982.14,708.31
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,943.53,684.43
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,873.93,637.29
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,806.03,590.65
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,744.43,550.03
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,695.92,517.18
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,652.23,487.59
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,609.04,457.86
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,524.05,397.83
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,455.21,348.17
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,464.69,357.46
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,469.76,362.59
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,416.78,323.19
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,366.62,285.76
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,339.34,266.12
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,311.36,245.23
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,257.56,203.53
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,204.54,162.04
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,172.63,136.49
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,141.76,111.25
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,139.34,105.12
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,122.94,86.7
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,90.21,59.83
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,51.99,40.92
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,39.23,29.19
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,30.03,20.28
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.39,6.19
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,9.39,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,9.82,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,17.92,0.47
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,28.84,18.98
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,38.28,28.38
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,43.52,33.48
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,85.08,48.87
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,135.37,82.18
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,191.83,127.07
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,249.35,176.24
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,312.31,230.04
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,370.75,279.34
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,430.42,327.76
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,489.35,374.22
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,548.79,419.2
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,603.62,459.15
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,653.94,494.55
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,703.4,528.17
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,746.04,556.17
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,773.05,572.23
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,798.24,586.62
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,853.79,622.37
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,906.04,653.85
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,932.95,668.98
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,956.38,682.25
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,974.82,692.59
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,989.55,700.77
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,998.62,705.73
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,1003.87,708.53
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,1003.82,708.27
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,999.92,705.85
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,990.27,700.08
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,976.8,692.14
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,957.78,681.15
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,935.15,668.01
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,907.23,651.46
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,876.01,632.81
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,840.35,612.45
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,801.78,589.89
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,758.05,562.84
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,711.97,532.71
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,662.32,498.13
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,611.19,461.46
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,556.05,422.23
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,500.24,380.71
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,441.56,334.89
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,382.68,287.02
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,322.12,236.12
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,263.74,185.87
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,204.26,135.29
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,146.19,88.01
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,92.75,50.94
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,46.27,35.5
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,35.5,25.7
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,29.57,19.78
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,20.29,7.57
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,11.1,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,9.82,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,19.18,2.89
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,27.09,17.44
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,34.92,25.2
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,39.12,29.32
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,80.85,44.02
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,132.24,77.96
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,191.67,125.43
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,247.98,173.8
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,307.32,225.05
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,365.61,274.97
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,425.24,324.4
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,481.73,369.3
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,538.09,412.17
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,591.48,451.71
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,643.8,489.04
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,677.19,510.02
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,700.75,523.43
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,699.5,519.01
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,682.94,504.16
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,763.6,560.26
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,845.71,614.6
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,893.18,642.51
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,936.06,667.52
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,954.69,677.83
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,969.7,686.32
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,978.62,692.18
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,983.77,695.93
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,984.22,696.25
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,980.86,694.41
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,971.36,690.16
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,958.14,683.73
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,939.39,673.15
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,917.1,660.42
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,857.69,624.89
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,795.55,585.48
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,731.0,542.01
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,667.85,498.62
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,671.5,504.73
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,661.94,500.42
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,614.99,467.05
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,566.8,432.28
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,526.67,403.37
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,481.67,369.18
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,431.64,328.77
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,378.61,284.32
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,302.92,223.81
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,241.32,174.79
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,183.8,127.48
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,135.27,89.01
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,94.63,57.91
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,48.21,37.24
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,37.38,27.39
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,30.33,20.54
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.65,8.57
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,11.1,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,11.95,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,21.89,5.98
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,29.68,19.92
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,37.39,27.64
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,43.56,33.57
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,69.5,45.79
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,106.51,75.59
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,139.12,104.42
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,168.1,129.95
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,196.02,154.17
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,237.83,187.66
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,282.31,223.24
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,334.17,264.34
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,389.49,307.25
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,467.73,366.74
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,546.11,424.85
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,647.04,499.41
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,746.23,570.77
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,786.78,596.35
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,817.55,615.28
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,802.09,599.9
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,765.02,569.48
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,801.25,593.7
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,836.05,615.73
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,902.73,661.5
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,957.81,696.31
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,975.3,704.84
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,1004.67,721.28
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,1005.08,720.66
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,1001.65,718.22
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,991.63,712.88
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,977.91,705.35
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,940.5,682.42
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,914.19,666.77
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,875.84,643.79
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,829.8,614.1
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,796.39,593.33
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,760.02,569.96
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,727.39,549.77
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,687.86,524.01
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,611.82,468.71
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,539.47,415.3
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,499.89,386.61
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,456.04,353.05
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,408.8,314.99
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,358.84,273.2
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,304.71,226.88
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,250.2,179.09
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,199.15,134.37
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,149.18,92.56
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,97.04,56.6
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,52.86,41.5
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,42.37,31.89
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.23,23.14
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.13,10.27
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,11.95,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,11.95,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,20.18,6.39
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,30.36,20.65
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,38.99,29.13
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,45.7,35.55
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,85.33,51.0
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,133.7,86.02
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,177.9,123.56
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,233.02,169.72
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,290.72,218.53
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,337.48,259.87
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,376.04,293.18
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,419.26,328.29
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,458.43,358.68
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,495.92,386.52
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,529.84,410.67
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,571.53,440.44
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,612.72,469.08
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,666.79,506.72
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,721.96,544.2
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,769.84,575.5
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,819.3,607.15
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,845.52,622.69
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,869.08,636.58
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,879.49,642.06
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,887.27,645.99
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,889.04,646.33
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,887.79,644.85
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,878.03,637.92
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,865.56,629.37
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,894.2,651.66
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,921.16,672.16
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,929.88,679.08
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,928.98,679.18
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,901.01,662.7
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,869.87,644.29
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,830.3,619.66
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,788.62,593.39
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,741.29,562.21
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,687.69,524.92
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,640.45,491.24
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,591.01,454.89
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,539.47,416.45
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,486.59,375.53
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,428.77,329.14
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,371.41,281.51
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,313.71,232.24
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,259.14,184.55
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,200.91,135.15
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,147.43,91.92
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,94.7,55.54
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,50.38,39.26
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,41.33,30.97
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,33.21,23.17
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.51,11.08
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,12.8,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,11.95,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,20.11,7.43
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,29.95,20.49
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,39.63,29.88
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,47.91,37.67
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,83.6,52.81
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,127.44,82.78
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,179.0,124.08
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,228.86,167.08
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,280.25,211.51
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,333.14,256.09
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,388.83,301.79
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,451.11,351.16
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,517.43,402.08
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,584.59,452.3
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,655.54,503.72
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,712.31,543.8
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,773.74,585.91
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,818.41,613.33
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,860.55,638.83
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,897.07,660.54
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,930.41,680.03
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,957.73,695.42
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,981.42,708.51
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1000.05,718.7
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1014.79,726.57
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,1024.14,731.22
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,1029.51,733.57
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,1029.91,733.17
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,1026.27,730.47
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,1017.22,724.73
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,1004.17,716.7
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,984.49,706.07
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,961.05,693.11
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,931.76,675.36
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,899.07,655.42
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,862.26,632.94
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,822.44,608.3
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,778.22,580.44
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,731.53,549.33
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,680.36,513.4
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,627.5,475.19
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,570.75,433.46
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,513.41,389.71
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,452.68,341.76
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,391.8,291.92
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,329.31,239.33
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,268.92,187.38
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,208.06,135.79
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,151.19,89.9
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,93.21,50.03
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,44.81,34.09
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,36.32,26.4
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,31.2,21.36
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.8,11.68
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,14.51,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,12.38,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,22.62,9.8
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,29.14,19.59
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,35.69,25.98
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,39.95,30.07
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,82.56,44.48
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,138.08,80.81
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,195.75,126.14
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,254.36,175.97
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,315.91,228.53
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,375.85,279.25
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,437.29,329.49
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,495.35,375.02
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,553.29,418.48
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,608.0,458.47
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,661.59,496.2
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,710.61,529.53
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,757.61,560.3
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,800.57,586.21
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,840.82,610.01
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,876.43,630.68
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,908.86,649.18
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,936.09,664.35
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,959.8,677.33
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,978.03,687.26
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,992.48,695.0
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,1002.15,700.11
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,1007.91,703.03
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,1005.57,701.51
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,999.33,697.88
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,987.45,692.15
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,971.91,684.3
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,953.09,673.8
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,930.7,661.15
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,902.26,644.6
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,870.62,626.03
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,834.3,604.56
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,795.23,581.12
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,751.81,554.51
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,706.28,524.38
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,656.81,490.18
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,608.48,455.69
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,552.56,415.02
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,496.33,372.74
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,437.26,327.13
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,379.11,280.51
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,318.78,230.85
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,258.35,180.11
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,200.83,132.23
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,147.63,90.0
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,95.29,54.55
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,50.03,38.75
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,41.32,30.91
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,35.22,24.98
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.3,12.51
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,14.51,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.1,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,7.39,0.83
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,10.68,3.95
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,15.63,8.54
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,20.6,12.3
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,39.27,28.43
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,58.04,44.35
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,70.78,54.9
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,83.62,65.36
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,105.34,82.97
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,127.45,100.57
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,152.47,120.24
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,178.25,140.23
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,224.19,175.84
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,268.0,208.99
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,329.01,255.13
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,403.11,309.81
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,456.06,347.61
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,511.12,386.36
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,647.28,484.7
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,775.21,572.71
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,861.6,629.84
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,932.52,672.86
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,952.45,683.54
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,968.95,692.92
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,978.7,698.34
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,984.72,701.65
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,983.7,700.78
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,978.95,697.82
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,968.19,692.55
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,953.85,685.17
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,935.48,674.51
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,913.62,661.71
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,886.65,645.68
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,856.51,627.57
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,821.28,606.16
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,783.32,582.76
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,741.02,555.85
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,696.58,525.74
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,651.03,493.52
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,599.83,456.43
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,545.23,416.52
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,490.22,374.75
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,432.48,329.14
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,375.48,282.43
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,316.41,232.8
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,257.01,181.98
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,199.54,133.34
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,146.24,90.34
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,94.93,55.2
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,50.45,39.61
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,42.1,31.96
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,36.04,26.0
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.07,13.58
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,15.36,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,7.68,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,6.4,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,10.7,2.34
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,20.21,12.15
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,29.75,21.1
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,43.14,33.38
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,56.6,43.26
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,81.97,64.01
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,110.36,86.83
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,143.42,112.77
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,180.49,141.86
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,257.45,199.38
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,355.06,272.95
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,437.65,335.41
