Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,530.61,404.81
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,583.54,443.03
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,635.76,479.79
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,684.34,513.19
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,726.26,541.27
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,768.39,568.9
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,808.3,593.85
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,843.02,614.76
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,874.84,633.68
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,900.94,649.78
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,923.72,663.87
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,941.73,674.12
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,956.2,682.27
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,964.78,687.01
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,969.73,689.68
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,968.66,688.93
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,963.96,686.13
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,952.93,679.69
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,938.45,671.26
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,921.01,662.26
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,900.2,651.12
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,873.54,635.23
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,843.85,617.39
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,809.18,596.41
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,778.75,578.08
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,735.76,549.83
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,690.73,519.36
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,642.0,485.14
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,592.1,449.11
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,538.58,410.11
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,484.74,369.39
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,427.98,324.83
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,370.08,277.8
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,311.83,229.18
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,255.81,181.42
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,199.5,134.04
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,147.24,92.11
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,96.82,57.65
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,53.15,41.92
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,44.04,33.61
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.7,24.79
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,24.78,14.39
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,14.78,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,8.11,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,5.97,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,9.87,1.91
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,18.13,10.32
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,26.42,18.09
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,41.31,31.7
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,55.98,42.63
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,83.78,65.23
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,115.14,90.37
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,139.46,110.04
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,164.87,130.43
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,180.84,143.24
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,195.69,154.8
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,238.96,188.35
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,292.84,229.6
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,369.42,287.79
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,449.35,347.12
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,537.61,411.47
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,630.21,477.0
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,607.84,458.12
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,567.67,427.72
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,584.06,438.93
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,598.7,448.13
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,660.83,491.01
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,712.18,525.42
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,782.23,573.52
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,855.61,622.34
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,908.01,656.77
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,954.48,686.07
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,961.64,689.95
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,965.04,692.18
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,957.63,687.69
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,946.47,681.11
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,927.68,670.1
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,905.47,657.03
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,878.66,641.99
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,848.73,624.81
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,813.4,603.24
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,775.45,579.75
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,732.72,552.13
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,687.96,521.44
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,639.82,487.21
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,592.88,452.78
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,532.75,408.5
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,473.83,363.78
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,394.95,303.08
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,324.33,248.37
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,265.32,201.68
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,212.16,159.65
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,172.7,126.19
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,133.47,93.64
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,96.02,65.97
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,59.25,47.46
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,48.53,37.67
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,37.04,26.93
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,25.33,15.09
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,13.48,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,7.26,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.85,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,5.55,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,9.87,2.07
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,17.3,9.62
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,24.75,16.62
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,37.64,28.44
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,50.37,38.04
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,61.45,47.47
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,72.64,56.82
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,80.59,63.28
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,88.5,69.58
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,97.77,76.93
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,107.1,84.2
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,116.3,91.29
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,125.59,98.4
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,119.12,92.75
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,112.58,87.15
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,124.73,96.72
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,137.08,106.3
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,168.19,130.65
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,199.81,154.93
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,217.64,168.29
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,235.64,181.76
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,226.23,174.15
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,216.68,166.62
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,214.01,164.47
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,211.25,162.24
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,178.66,136.99
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,146.14,111.68
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,143.96,110.19
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,141.73,108.54
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,139.48,106.89
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,137.19,105.23
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,129.67,99.38
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,122.2,93.56
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,125.45,96.36
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,128.65,99.11
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,130.13,100.53
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,131.59,101.96
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,136.0,105.75
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,140.38,109.53
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,132.66,103.52
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,125.05,97.62
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,117.41,91.84
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,109.86,86.08
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,121.12,95.67
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,131.38,104.33
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,147.54,116.74
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,157.44,123.11
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,135.26,103.51
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,110.76,82.16
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,86.11,62.85
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,59.57,47.87
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,46.39,35.87
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,33.4,23.83
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,22.4,12.92
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,11.58,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,5.97,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.41,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,8.96,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,13.72,5.23
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,21.87,13.59
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,29.75,21.01
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,47.33,36.94
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,65.04,50.09
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,98.56,75.47
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,141.74,108.33
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,169.93,131.22
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,199.17,154.91
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,250.51,194.54
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,307.78,238.73
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,395.34,305.23
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,500.05,383.48
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,551.68,420.78
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,603.41,457.31
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,662.08,498.76
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,718.69,537.77
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,759.86,564.25
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,798.56,587.85
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,832.76,609.48
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,864.12,629.23
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,890.75,644.85
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,914.15,658.41
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,931.49,668.68
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,945.36,676.91
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,954.32,683.26
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,959.69,687.54
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,960.08,687.95
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,956.86,686.28
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,948.2,682.37
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,935.94,676.3
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,917.92,665.8
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,896.51,653.23
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,864.56,634.69
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,830.15,614.4
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,800.84,596.51
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,768.06,576.06
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,726.6,548.74
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,683.06,518.66
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,638.39,486.58
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,588.2,449.72
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,534.67,410.31
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,480.77,369.03
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,424.4,323.82
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,368.75,277.66
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,308.73,226.95
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,252.75,178.64
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,196.38,130.8
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,143.94,88.58
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,94.18,54.85
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,50.81,39.71
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,43.06,32.64
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,36.58,26.43
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.59,15.58
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,16.35,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,8.96,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,4.27,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,15.79,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,24.87,14.23
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,34.64,24.65
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,42.47,32.13
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,49.38,38.52
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,80.85,51.75
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,123.69,80.91
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,170.52,117.64
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,223.25,159.68
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,280.9,206.55
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,334.71,251.18
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,390.42,295.98
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,456.15,346.97
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,529.3,402.05
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,584.59,442.18
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,637.12,479.09
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,685.73,512.7
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,732.67,544.2
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,774.51,570.62
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,813.96,594.3
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,848.44,614.83
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,879.91,633.31
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,902.69,647.11
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,921.41,658.5
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,943.69,671.57
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,962.73,682.57
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,971.5,688.54
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,976.56,692.47
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,976.5,692.48
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,972.72,690.38
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,949.49,676.34
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,936.53,669.03
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,894.66,644.3
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,843.31,610.8
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,799.69,582.64
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,757.5,554.85
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,740.54,546.46
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,721.97,536.24
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,710.72,530.95
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,686.66,516.23
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,644.4,486.41
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,598.48,453.18
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,544.47,414.13
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,490.06,373.15
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,430.34,326.22
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,371.95,278.59
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,314.16,229.91
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,255.76,179.91
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,199.48,132.34
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,147.09,90.36
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,96.37,56.2
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,52.3,40.96
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,44.71,34.06
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,38.28,27.9
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.72,16.63
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,17.11,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,9.39,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,4.27,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,15.19,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,26.3,15.73
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,35.01,25.2
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,45.78,35.36
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,53.03,42.15
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,88.43,55.63
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,134.58,86.28
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,184.63,126.0
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,237.5,170.03
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,295.54,219.11
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,354.33,268.33
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,419.55,321.59
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,475.36,366.49
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,531.36,409.93
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,583.76,448.77
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,635.31,485.46
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,684.12,519.88
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,726.12,548.78
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,768.46,576.88
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,808.6,601.6
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,841.59,622.64
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,871.5,641.66
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,896.54,656.56
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,918.11,669.23
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,934.82,679.09
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,947.97,686.78
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,955.24,691.76
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,958.92,694.63
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,959.45,695.04
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,956.47,693.36
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,949.03,688.85
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,938.03,682.22
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,919.91,671.39
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,898.53,658.55
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,881.67,648.7
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,851.0,629.72
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,814.67,607.9
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,775.98,583.56
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,732.65,554.12
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,687.69,522.87
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,635.48,485.42
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,583.25,446.98
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,523.46,402.78
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,464.99,358.13
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,408.59,313.35
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,353.91,268.55
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,302.92,225.58
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,254.54,184.22
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,195.17,135.13
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,144.25,94.84
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,101.73,65.82
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,64.62,52.14
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,54.28,42.73
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,44.63,33.63
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,31.52,20.89
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,17.97,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,9.82,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.41,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,10.72,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,18.17,9.28
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,29.52,20.43
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,40.68,30.87
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,55.77,44.68
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,72.28,56.28
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,87.42,68.42
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,104.65,82.36
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,129.76,102.77
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,156.74,124.63
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,191.23,152.35
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,228.18,181.74
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,268.44,213.31
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,308.12,244.12
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,379.99,299.49
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,454.18,355.28
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,561.82,435.58
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,677.72,518.88
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,740.56,562.41
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,802.38,603.47
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,836.02,623.72
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,866.74,642.19
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,893.09,657.68
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,916.16,671.01
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,920.34,673.56
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,934.39,682.83
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,918.71,671.08
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,887.98,647.84
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,919.72,671.61
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,936.99,683.73
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,943.07,687.6
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,932.06,680.74
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,915.95,670.89
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,885.82,652.01
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,821.51,609.28
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,750.01,559.75
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,702.25,527.67
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,654.77,494.95
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,606.84,461.51
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,552.05,422.66
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,523.53,402.29
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,485.83,374.58
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,451.79,349.87
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,414.03,321.12
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,382.74,295.33
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,346.67,263.79
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,300.39,223.39
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,251.73,180.07
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,197.21,134.33
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,147.5,94.84
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,99.09,61.85
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,55.57,43.98
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,47.23,36.39
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.61,29.18
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,29.17,18.98
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,18.76,1.14
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,10.24,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,5.97,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,16.73,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,27.81,17.32
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.76,25.84
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,45.68,35.14
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,53.7,42.51
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,88.25,55.82
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,132.6,82.61
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,186.45,122.84
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,240.59,168.0
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,298.6,217.03
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,357.11,266.17
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,414.72,313.25
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,470.34,357.56
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,526.27,400.49
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,579.34,439.74
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,631.62,477.04
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,680.3,510.95
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,722.75,539.79
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,765.18,567.57
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,805.58,592.19
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,839.56,613.51
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,870.58,632.89
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,897.26,648.44
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,920.58,661.84
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,937.73,671.63
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,951.33,679.32
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,960.41,685.28
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,965.86,689.14
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,965.38,688.75
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,961.28,686.28
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,952.17,680.84
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,939.47,673.29
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,921.01,663.36
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,899.16,651.28
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,872.34,635.26
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,842.47,617.23
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,807.67,595.84
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,770.27,572.55
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,728.61,545.76
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,684.92,516.3
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,640.41,484.43
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,590.33,447.76
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,536.57,408.19
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,482.57,366.98
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,425.83,322.04
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,368.07,274.84
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,310.41,226.51
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,255.03,179.26
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,199.07,132.31
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,146.93,90.8
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,97.03,57.24
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,53.28,41.73
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,46.12,35.27
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,39.76,29.23
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.59,18.54
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,19.41,2.92
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,11.1,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,6.83,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,15.98,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.62,15.6
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,35.28,25.38
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,43.17,32.85
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,48.24,37.59
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,83.68,49.33
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,131.47,79.05
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,184.4,119.8
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,237.93,164.58
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,296.93,214.29
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,352.86,261.23
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,410.25,307.96
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,465.54,351.83
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,521.02,394.25
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,573.65,433.13
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,625.48,470.09
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,669.28,501.25
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,714.46,532.57
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,755.89,559.66
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,795.11,583.67
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,829.66,604.47
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,861.32,623.28
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,887.72,639.6
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,910.86,653.94
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,928.84,664.47
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,943.31,672.92
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,952.39,678.0
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,957.85,681.0
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,957.84,681.03
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,954.22,679.0
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,944.71,674.5
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,931.66,667.92
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,914.21,657.88
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,893.34,645.74
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,867.45,630.29
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,838.44,612.81
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,803.97,591.88
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,766.8,569.0
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,725.82,542.25
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,682.74,512.81
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,635.45,479.34
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,589.15,445.56
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,535.41,406.2
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,481.13,364.98
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,425.41,320.84
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,370.23,275.58
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,312.54,227.24
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,254.04,177.46
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,198.07,130.43
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,145.83,88.85
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,95.37,55.08
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,50.94,39.77
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,44.51,33.97
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,38.92,28.62
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,28.29,18.44
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,19.45,4.24
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,11.52,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.71,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,5.33,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,9.04,1.94
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,15.23,7.87
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,21.43,13.65
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,29.3,20.88
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,37.19,26.61
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,59.11,45.29
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,80.54,63.18
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,99.37,78.57
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,118.62,94.07
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,126.63,100.21
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,134.54,106.25
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,144.13,113.58
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,153.88,120.98
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,155.38,121.73
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,156.81,122.47
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,175.51,137.02
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,194.53,151.6
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,218.98,170.35
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,243.75,189.15
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,264.01,204.31
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,284.46,219.53
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,281.86,217.21
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,279.08,214.94
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,288.91,222.25
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,298.66,229.42
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,300.78,230.85
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,302.76,232.25
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,299.67,229.86
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,296.41,227.41
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,280.2,215.2
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,263.95,203.0
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,254.25,195.83
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,244.52,188.58
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,221.37,170.97
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,198.41,153.44
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,185.91,144.11
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,173.52,134.75
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,163.4,127.06
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,153.41,119.43
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,154.53,120.61
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,155.54,121.68
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,149.2,117.17
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,142.88,112.66
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,152.77,121.08
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,162.77,129.36
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,163.93,129.88
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,161.18,126.68
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,149.22,114.3
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,128.67,94.79
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,98.29,70.89
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,66.11,53.92
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,53.97,42.89
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,42.0,31.76
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,30.48,20.67
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,19.13,5.25
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,11.1,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,5.12,0.0
