Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,15.84,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,26.47,16.76
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,40.22,30.11
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,54.1,43.02
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,64.44,52.52
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,81.88,61.91
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,95.01,73.0
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,101.86,80.15
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,127.31,100.98
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,153.59,122.08
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,177.45,140.88
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,202.21,160.2
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,234.94,185.52
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,269.57,211.97
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,326.2,254.97
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,381.43,295.99
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,430.37,331.54
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,481.61,368.14
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,565.66,428.91
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,657.78,493.15
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,722.33,537.1
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,792.27,583.93
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,847.75,620.3
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,896.48,649.95
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,894.62,648.1
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,896.63,649.62
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,920.24,663.75
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,949.07,680.76
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,917.61,660.51
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,893.28,644.74
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,811.95,588.83
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,721.07,526.23
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,698.71,513.09
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,675.41,498.23
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,638.43,473.28
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,601.62,448.3
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,542.91,408.01
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,496.09,375.47
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,425.03,324.44
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,349.86,269.37
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,327.68,253.68
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,305.44,237.31
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,263.38,206.12
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,223.34,175.95
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,175.36,138.55
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,128.33,101.24
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,105.62,83.15
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,83.58,65.28
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,88.17,68.17
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,87.92,66.77
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,79.92,58.02
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,62.65,50.75
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,52.88,41.83
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,43.33,32.87
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,31.74,21.77
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,19.16,6.09
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,10.67,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.41,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,10.71,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,18.16,9.75
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,27.69,18.98
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,37.13,27.82
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,51.61,41.06
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,66.49,51.82
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,82.26,64.92
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,98.73,78.43
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,123.59,98.49
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,150.52,120.1
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,158.98,126.91
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,164.29,131.04
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,163.41,130.05
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,161.68,128.33
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,135.33,106.71
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,108.29,84.5
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,99.72,77.39
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,91.07,70.16
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,90.31,69.42
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,89.54,68.67
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,90.47,69.33
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,91.4,70.0
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,88.94,67.91
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,86.47,65.83
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,102.29,78.66
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,118.19,91.4
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,146.74,114.27
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,175.44,136.95
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,181.53,141.56
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,187.52,146.23
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,163.51,127.24
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,139.6,108.34
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,141.6,110.23
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,143.49,111.93
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,218.9,172.21
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,288.01,225.73
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,201.4,157.91
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,113.67,88.03
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,137.12,107.54
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,160.26,126.33
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,217.54,172.59
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,266.76,211.33
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,312.07,247.02
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,342.18,269.8
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,298.29,235.06
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,256.72,202.2
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,243.14,188.94
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,218.47,165.12
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,179.05,130.72
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,138.18,96.1
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,98.56,66.48
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,59.02,47.67
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.82,39.27
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,42.13,31.93
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,30.58,20.88
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,18.85,6.63
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,11.1,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,7.68,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,17.16,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,28.9,18.94
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,24.08,15.8
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,20.05,12.5
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,20.91,13.38
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,26.39,16.83
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,47.43,35.09
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,67.74,52.72
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,85.77,67.62
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,104.06,82.47
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,111.88,88.42
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,119.71,94.32
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,143.24,112.95
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,167.46,131.81
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,204.51,160.61
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,248.45,194.22
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,266.23,207.06
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,283.97,219.84
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,276.18,212.98
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,259.51,199.57
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,267.5,205.25
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,275.42,210.71
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,328.88,250.34
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,373.44,282.41
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,440.82,331.39
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,509.12,379.81
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,626.11,463.55
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,718.11,527.42
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,840.9,613.93
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,939.24,679.21
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,896.15,651.25
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,860.79,628.75
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,800.86,587.83
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,741.7,547.0
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,800.45,592.21
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,839.16,620.97
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,771.08,573.8
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,698.55,522.99
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,693.68,522.28
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,673.43,509.69
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,631.74,479.89
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,586.48,446.76
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,537.49,410.3
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,486.66,371.03
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,431.73,327.01
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,377.02,281.65
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,316.3,230.59
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,259.77,182.08
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,203.14,134.4
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,150.24,92.25
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,99.53,58.35
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,54.83,43.2
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,48.05,37.12
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,42.14,31.54
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.29,21.3
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.5,9.57
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,13.23,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,8.54,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.46,0.85
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,26.87,17.12
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,35.23,25.41
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,45.28,34.68
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,46.54,35.97
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,78.68,44.01
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,128.99,74.16
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,186.97,118.52
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,242.67,165.1
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,300.98,214.67
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,358.08,262.6
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,416.31,309.83
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,470.36,352.78
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,523.2,393.11
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,576.98,432.54
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,631.63,471.11
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,679.0,503.5
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,724.5,533.65
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,766.06,560.6
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,805.1,584.54
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,839.37,604.65
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,870.61,622.7
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,896.96,637.44
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,919.92,650.06
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,937.56,660.83
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,951.58,669.53
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,960.56,674.08
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,965.81,676.51
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,966.39,676.63
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,963.23,674.65
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,954.49,670.33
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,942.02,663.84
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,924.6,653.51
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,903.62,641.06
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,876.62,624.99
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,846.39,606.88
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,811.93,586.07
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,774.67,563.29
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,733.39,537.15
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,689.86,507.76
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,641.67,474.3
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,591.89,438.74
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,539.85,400.78
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,487.06,360.88
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,430.74,316.91
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,373.4,270.66
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,315.6,222.8
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,259.29,175.32
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,202.07,128.11
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,148.09,85.98
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,92.35,49.11
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,45.09,33.79
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,39.74,29.1
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,35.53,25.15
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,28.59,18.56
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.59,9.21
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,11.95,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,9.39,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,18.3,1.94
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,27.21,17.19
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,32.83,22.97
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,38.46,28.24
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,42.26,31.72
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,76.55,41.39
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,130.44,73.73
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,185.25,114.82
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,241.48,161.23
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,300.19,210.46
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,357.73,258.32
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,417.25,306.23
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,472.52,349.39
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,527.58,390.72
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,580.22,428.81
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,631.75,464.69
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,679.32,496.91
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,724.92,526.82
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,766.49,553.43
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,805.46,577.11
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,840.36,597.46
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,872.23,615.76
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,898.69,630.46
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,921.74,643.08
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,939.96,654.19
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,954.54,663.22
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,963.61,668.01
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,968.92,670.7
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,968.68,670.32
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,964.68,667.87
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,955.16,663.28
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,942.02,656.58
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,923.87,646.18
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,902.21,633.69
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,875.93,618.24
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,846.45,600.77
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,812.3,580.36
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,775.37,558.03
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,733.51,531.51
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,689.42,502.1
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,641.79,469.36
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,592.61,434.59
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,540.12,397.0
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,487.07,357.58
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,430.36,313.98
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,374.03,269.08
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,316.48,222.05
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,260.57,175.46
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,203.38,128.76
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,146.04,84.25
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,94.14,50.56
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,47.43,35.6
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,41.26,30.24
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,36.28,25.66
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,29.82,19.52
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.35,10.83
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,13.66,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,9.39,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.73,2.86
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,28.09,17.95
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,34.11,24.09
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,40.11,29.74
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,43.86,33.19
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,77.76,42.63
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,132.46,75.59
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,187.89,117.47
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,244.38,164.51
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,303.35,214.51
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,360.99,263.11
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,419.61,311.08
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,476.39,356.45
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,532.1,399.43
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,584.91,439.22
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,636.61,476.96
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,685.07,511.0
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,731.85,542.89
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,775.03,570.84
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,815.95,595.82
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,851.17,617.17
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,883.25,636.36
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,909.77,652.61
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,932.81,666.72
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,951.48,677.58
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,966.39,686.18
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,975.67,692.38
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,981.11,696.37
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,980.88,696.27
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,976.82,693.96
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,968.52,689.3
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,956.47,682.42
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,938.81,673.03
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,917.51,661.34
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,891.4,645.94
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,861.91,628.33
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,827.25,607.33
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,789.67,584.22
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,748.43,558.55
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,704.83,529.22
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,655.98,494.31
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,605.43,457.17
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,552.43,418.17
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,498.66,377.04
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,441.62,331.69
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,383.72,284.08
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,324.59,234.26
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,267.15,184.93
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,208.99,135.88
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,154.27,92.3
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,97.57,54.11
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,50.04,38.88
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,44.14,33.6
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,39.68,29.34
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,32.43,22.36
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,25.13,12.94
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,14.94,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,9.39,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,19.73,4.2
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,30.67,20.64
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,39.19,29.18
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,47.58,37.15
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,55.81,44.73
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,83.71,55.67
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,125.87,82.92
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,172.25,119.0
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,220.58,159.65
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,271.63,203.31
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,328.69,250.82
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,387.97,299.6
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,446.33,346.96
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,507.83,395.5
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,567.72,441.6
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,629.29,487.69
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,658.58,507.9
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,677.66,520.11
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,713.0,544.21
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,744.76,565.08
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,810.05,611.81
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,863.06,647.14
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,895.16,667.07
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,924.61,685.36
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,943.34,696.71
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,958.51,705.9
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,968.29,711.69
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,974.43,715.28
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,975.1,715.62
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,972.11,713.76
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,964.57,709.11
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,953.42,702.25
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,935.61,691.55
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,914.35,678.68
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,887.7,662.25
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,857.98,643.74
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,823.75,622.3
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,786.89,598.66
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,749.36,572.75
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,703.34,540.38
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,649.85,501.35
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,595.92,460.99
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,542.28,420.72
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,488.41,378.79
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,417.66,322.51
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,353.77,270.5
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,292.23,219.94
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,235.25,173.19
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,179.85,129.83
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,136.32,98.22
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,102.5,69.64
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,58.7,47.25
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.68,41.77
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,47.83,37.04
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,37.83,27.44
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,27.63,15.45
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,17.07,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.41,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,10.24,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,20.55,5.27
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,31.59,21.59
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.61,28.81
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,45.51,35.44
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,63.85,52.13
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,88.58,68.99
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,115.52,88.12
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,150.46,114.41
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,184.76,141.78
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,222.8,172.66
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,246.09,193.18
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,266.46,210.3
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,256.0,202.48
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,234.5,185.33
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,260.45,205.17
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,286.1,224.15
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,325.79,254.06
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,367.11,284.69
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,463.46,357.1
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,567.39,432.33
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,664.25,502.22
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,760.17,569.66
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,801.65,597.14
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,841.96,624.12
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,887.74,654.73
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,928.22,679.99
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,947.46,692.19
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,963.29,702.55
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,963.99,702.76
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,961.06,700.96
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,952.26,695.4
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,939.9,687.72
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,923.1,677.53
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,902.79,665.14
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,877.4,649.45
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,848.78,631.62
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,815.12,610.56
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,778.67,587.47
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,737.42,559.5
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,693.95,529.08
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,646.19,494.49
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,599.15,459.37
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,546.11,419.47
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,492.4,377.65
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,436.16,332.28
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,380.25,285.63
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,322.06,236.0
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,262.64,184.68
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,205.65,136.23
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,152.14,93.21
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,100.17,58.11
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,53.89,42.68
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,47.49,36.93
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,42.8,32.44
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.85,24.78
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,24.84,13.6
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,15.79,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,10.24,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,19.12,4.97
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,30.57,20.66
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,36.45,26.73
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,42.33,32.33
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,46.35,36.07
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,77.59,44.77
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,127.11,73.56
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,184.6,117.32
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,239.73,163.51
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,297.59,212.92
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,354.83,261.68
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,413.32,310.07
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,469.36,355.13
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,524.42,397.8
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,576.72,436.32
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,628.03,472.53
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,675.85,505.88
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,721.96,537.03
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,764.09,564.1
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,803.88,587.92
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,838.12,607.94
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,869.31,625.85
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,896.07,641.95
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,919.39,655.92
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,937.81,666.13
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,952.58,674.16
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,962.28,679.17
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,968.22,682.02
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,968.12,682.66
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,964.25,681.15
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,955.29,676.74
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,942.64,670.16
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,924.95,659.66
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,903.68,647.01
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,877.69,632.26
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,848.41,615.3
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,814.05,594.34
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,776.87,571.37
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,735.54,545.4
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,691.89,516.08
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,644.47,482.51
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,595.37,446.76
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,542.75,407.89
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,489.36,367.02
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,433.55,322.79
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,376.49,276.1
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,318.55,227.52
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,262.02,179.25
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,204.68,131.19
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,150.34,88.14
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,98.37,53.92
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,47.52,36.35
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,40.87,30.52
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,36.25,26.23
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,30.17,20.41
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,24.09,13.06
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,14.51,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.27,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,10.24,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,18.2,4.63
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,26.3,16.62
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,31.59,21.95
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,36.89,26.91
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,44.37,33.59
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,75.94,41.78
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,126.29,70.06
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,180.79,110.55
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,236.78,156.74
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,295.11,205.83
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,353.97,254.98
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,411.37,301.67
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,467.09,345.72
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,522.57,387.92
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,574.67,426.71
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,625.62,463.43
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,672.71,495.76
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,717.63,525.6
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,758.94,551.91
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,797.44,574.76
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,832.6,595.43
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,864.78,614.03
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,891.16,628.74
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,914.18,641.37
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,932.45,651.21
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,947.1,658.93
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,956.27,663.54
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,961.72,666.06
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,962.54,666.33
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,959.63,664.5
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,950.71,660.18
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,938.08,653.72
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,920.99,643.91
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,900.36,632.02
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,874.58,616.82
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,845.55,599.6
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,811.33,579.33
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,774.27,557.08
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,732.68,531.53
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,688.8,502.77
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,642.24,470.51
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,594.05,436.16
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,541.53,398.41
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,488.21,358.66
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,432.21,315.33
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,374.97,269.56
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,317.76,222.5
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,261.96,175.74
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,204.55,128.68
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,150.1,86.39
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,98.37,52.91
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,47.71,35.81
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,41.22,30.22
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,37.03,26.37
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,30.55,20.32
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,24.03,12.92
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,14.94,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.12,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
