Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,10.24,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,19.06,5.38
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,28.0,17.94
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,33.2,23.18
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,38.43,28.05
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,42.25,31.49
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,76.53,42.48
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,127.17,70.73
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,182.08,111.12
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,237.58,156.58
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,295.44,205.03
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,352.79,252.82
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,412.13,300.74
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,467.17,344.16
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,521.92,385.77
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,573.73,424.26
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,624.36,460.7
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,671.82,493.58
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,717.41,524.25
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,758.64,551.54
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,797.35,575.53
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,831.85,596.08
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,863.31,614.55
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,890.26,630.09
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,913.83,643.5
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,932.16,653.82
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,946.86,662.01
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,956.07,666.95
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,961.56,669.78
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,961.94,671.0
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,958.59,670.1
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,948.53,664.29
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,934.9,656.44
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,919.96,649.01
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,901.18,639.16
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,861.42,615.1
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,829.64,596.17
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,782.27,566.56
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,739.6,538.86
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,721.2,529.13
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,691.85,511.05
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,644.39,477.57
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,595.26,442.1
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,543.85,404.87
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,491.5,365.46
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,435.85,321.83
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,380.13,276.55
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,320.39,226.95
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,263.32,178.5
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,205.95,130.61
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,151.38,87.54
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,98.15,52.48
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,49.72,37.98
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,39.37,28.96
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,35.47,25.36
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,29.75,19.94
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,24.05,13.34
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.56,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.12,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,10.24,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,19.47,6.11
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,28.83,19.06
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,34.84,25.13
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,40.81,30.8
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,44.55,34.27
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,74.38,42.05
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,128.87,74.08
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,184.0,115.68
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,240.31,163.13
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,299.17,213.99
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,356.98,263.86
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,415.89,313.37
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,472.83,359.99
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,528.54,404.07
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,581.84,444.39
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,634.05,482.35
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,682.63,517.03
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,729.28,549.32
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,771.5,577.66
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,811.14,602.2
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,845.82,624.22
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,877.47,644.19
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,904.26,660.08
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,927.62,673.74
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,946.14,684.85
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,961.0,693.72
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,970.81,699.37
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,976.85,702.79
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,976.85,703.52
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,973.08,702.03
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,963.75,696.48
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,950.71,688.7
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,933.53,678.51
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,912.75,666.07
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,887.15,650.4
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,858.17,632.5
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,824.1,612.12
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,787.14,589.52
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,745.96,562.42
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,702.39,532.11
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,654.34,497.4
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,604.61,460.49
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,551.83,421.06
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,498.29,379.57
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,441.06,333.61
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,384.31,286.46
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,325.74,236.7
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,268.9,187.56
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,211.85,139.25
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,154.86,93.64
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,102.7,58.78
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,56.56,44.8
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,49.04,38.11
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,44.35,33.68
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.85,26.51
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.11,16.24
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.36,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,5.97,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,9.39,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,19.34,6.37
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,29.94,20.22
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,40.0,29.94
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,49.89,39.19
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,55.5,44.38
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,82.92,53.75
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,127.7,81.41
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,174.29,117.6
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,221.68,157.95
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,269.23,199.08
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,319.4,241.23
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,372.21,284.68
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,422.26,324.83
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,471.14,362.49
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,520.36,398.92
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,568.74,433.32
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,613.8,464.77
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,657.3,494.19
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,696.01,518.79
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,732.37,541.06
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,771.83,566.52
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,810.08,590.67
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,832.97,603.91
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,852.86,615.23
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,867.91,623.74
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,879.75,630.22
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,901.58,644.44
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,920.24,656.47
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,927.78,662.36
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,931.75,665.84
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,908.13,649.93
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,881.07,631.81
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,866.94,624.58
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,849.53,614.95
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,830.12,603.54
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,806.88,589.47
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,782.27,574.56
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,749.56,553.99
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,716.74,533.3
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,679.54,508.85
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,637.45,479.13
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,591.96,446.05
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,541.46,408.94
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,489.79,369.53
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,432.3,324.44
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,375.27,278.03
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,317.85,229.85
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,262.19,182.3
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,205.29,134.42
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,154.06,93.53
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,102.91,59.33
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,57.39,45.31
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,48.84,37.77
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,43.3,32.64
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,36.32,25.99
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.14,16.38
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,16.76,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,6.83,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,11.1,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.54,7.26
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,30.8,20.87
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.61,29.46
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,48.2,37.52
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,55.7,44.37
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,84.77,55.33
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,127.15,81.16
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,171.84,116.12
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,226.35,158.39
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,288.39,208.38
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,343.69,255.13
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,400.97,302.38
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,456.77,347.28
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,510.72,389.24
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,562.15,427.44
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,612.81,463.57
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,660.41,497.28
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,706.6,529.04
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,742.41,553.12
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,781.18,578.32
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,815.08,599.26
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,846.15,618.22
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,871.69,634.3
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,894.03,648.4
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,911.77,658.79
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,926.15,667.12
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,935.76,672.66
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,941.9,676.15
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,939.38,674.58
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,933.4,671.03
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,934.33,671.87
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,918.87,662.33
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,901.63,652.15
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,881.14,639.94
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,855.46,625.14
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,826.9,608.34
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,792.84,586.71
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,756.42,562.79
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,715.76,535.44
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,673.39,506.29
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,628.37,474.16
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,580.67,439.29
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,528.69,401.88
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,476.92,363.17
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,422.93,320.77
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,370.46,278.29
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,315.2,232.82
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,262.81,189.06
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,208.09,144.01
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,160.5,106.62
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,114.42,75.16
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,74.29,60.61
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,62.86,50.47
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,53.85,42.16
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,40.83,30.09
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,27.06,16.54
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,16.06,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,9.39,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,19.99,7.14
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,31.04,21.16
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,39.95,29.84
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,49.18,38.48
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,61.42,49.54
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,80.6,60.34
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,112.21,80.18
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,157.33,112.35
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,209.64,150.74
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,278.92,204.39
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,335.04,250.09
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,397.22,300.06
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,455.33,346.18
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,517.24,393.73
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,569.47,432.46
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,621.24,469.42
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,670.24,504.41
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,713.3,534.55
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,755.65,562.95
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,796.12,588.74
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,830.81,610.08
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,862.71,629.46
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,889.91,645.59
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,913.93,659.67
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,932.49,671.57
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,947.51,681.38
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,957.61,687.17
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,964.08,690.83
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,964.19,690.92
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,960.64,688.89
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,952.57,684.16
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,940.89,677.31
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,923.86,667.29
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,903.32,655.11
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,878.54,640.91
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,850.51,624.48
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,816.51,603.63
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,779.69,580.74
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,739.29,553.79
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,696.59,524.29
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,649.39,490.55
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,600.57,454.7
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,547.36,415.39
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,492.22,373.29
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,437.2,329.21
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,382.27,283.76
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,324.73,235.44
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,265.95,185.39
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,209.64,137.97
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,156.39,95.4
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,104.33,60.14
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,57.41,45.5
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,48.48,37.62
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,43.36,32.86
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,36.29,26.12
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.16,16.75
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,16.76,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,6.83,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,11.1,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.6,7.65
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,30.96,21.05
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,40.05,29.83
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,46.97,36.34
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,51.15,40.16
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,76.6,46.72
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,124.17,72.98
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,176.8,111.67
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,230.41,155.9
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,289.67,205.98
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,344.24,252.17
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,400.27,298.39
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,455.23,342.68
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,510.4,385.56
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,561.57,424.01
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,612.47,460.89
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,659.47,494.21
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,704.85,525.45
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,745.67,552.78
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,784.19,576.86
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,818.4,597.58
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,849.7,616.25
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,876.68,632.17
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,900.39,645.98
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,918.49,657.43
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,933.08,666.8
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,942.29,671.89
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,947.88,674.87
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,948.5,675.28
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,945.47,673.58
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,937.45,668.9
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,925.81,662.1
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,909.65,652.68
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,889.92,641.07
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,865.92,626.89
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,838.58,610.54
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,805.08,590.2
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,768.63,567.76
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,729.27,542.54
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,687.43,514.06
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,640.83,480.97
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,592.51,445.7
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,541.21,408.01
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,488.88,368.09
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,433.22,323.58
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,377.6,277.65
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,318.68,228.27
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,262.68,180.28
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,205.96,132.45
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,152.24,89.57
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,100.44,54.95
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,49.76,38.45
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,41.48,31.19
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,37.68,27.64
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,32.06,22.27
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,26.47,16.14
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.63,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,6.83,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,9.39,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,15.98,4.78
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,22.84,14.15
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,27.61,19.0
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,31.39,22.71
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,47.74,37.61
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,63.49,49.36
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,90.5,71.61
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,119.03,94.65
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,149.68,118.87
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,184.04,146.25
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,211.88,168.8
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,240.73,191.94
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,278.14,221.43
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,314.07,249.25
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,358.77,283.55
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,406.33,319.48
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,462.72,361.45
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,516.1,400.4
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,565.95,436.34
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,618.18,473.36
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,647.16,493.32
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,674.94,512.45
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,696.75,526.72
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,716.89,539.76
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,720.19,540.48
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,721.12,539.77
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,760.44,567.66
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,807.6,599.95
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,856.81,635.26
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,901.85,667.3
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,922.63,682.35
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,930.23,687.07
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,906.5,672.76
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,879.98,656.89
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,829.74,621.96
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,771.87,581.17
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,760.95,576.26
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,742.19,565.12
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,708.12,542.07
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,668.54,514.64
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,628.53,485.57
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,584.68,452.72
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,541.72,419.87
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,495.05,382.75
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,437.22,335.59
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,380.08,287.54
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,319.71,236.27
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,260.08,185.14
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,205.4,137.56
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,152.32,93.6
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,103.14,59.88
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,58.89,47.37
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,49.97,39.37
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,45.74,35.32
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.93,26.96
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.09,19.54
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,18.65,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,7.68,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,11.1,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.61,8.02
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,33.04,23.18
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,39.25,29.52
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,45.42,35.44
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,49.71,39.39
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,74.6,45.7
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,122.92,72.06
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,176.08,111.39
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,234.0,159.49
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,291.13,208.18
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,347.01,255.89
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,404.19,303.41
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,458.98,347.83
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,513.54,390.47
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,564.87,428.79
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,615.39,464.97
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,662.74,499.12
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,708.4,531.21
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,748.86,558.24
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,786.98,581.77
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,821.08,602.58
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,852.29,621.37
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,879.55,638.41
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,903.58,653.4
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,921.69,664.94
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,936.19,674.34
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,945.68,679.77
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,951.47,683.02
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,952.23,684.32
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,949.27,683.41
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,940.36,677.98
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,927.81,670.4
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,911.13,660.54
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,890.91,648.48
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,865.97,634.04
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,837.74,617.36
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,804.8,596.95
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,768.99,574.46
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,728.49,548.09
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,685.61,518.37
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,639.17,484.91
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,591.05,449.28
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,539.97,411.48
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,487.92,371.39
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,433.2,327.25
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,378.39,281.51
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,319.21,231.17
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,262.89,182.21
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,206.65,133.99
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,152.98,90.43
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,100.41,54.57
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,52.34,41.04
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,39.63,29.78
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,36.14,26.5
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,30.42,21.05
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,24.7,14.98
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,16.14,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,7.68,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,11.1,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,19.4,7.1
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,27.88,18.39
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,33.51,24.03
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,39.11,29.32
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,42.9,32.78
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,67.45,38.61
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,120.68,68.09
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,174.29,107.29
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,229.22,152.52
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,286.6,201.09
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,342.9,248.75
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,400.24,295.95
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,456.74,341.06
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,511.84,383.46
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,563.72,421.57
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,614.57,457.37
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,662.46,491.02
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,708.34,522.33
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,748.93,548.71
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,786.84,571.74
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,821.65,592.15
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,853.58,610.51
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,880.75,625.74
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,904.66,638.88
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,923.41,650.2
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,938.65,659.47
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,948.97,665.82
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,955.65,670.09
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,956.85,670.44
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,954.36,668.71
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,947.28,665.38
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,936.48,659.87
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,919.85,650.18
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,899.64,638.36
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,874.76,624.32
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,846.6,608.1
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,813.21,587.89
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,776.93,565.66
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,736.53,539.71
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,693.77,510.74
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,647.16,478.15
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,598.82,443.39
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,547.13,405.8
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,494.54,366.15
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,439.58,323.23
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,383.1,277.66
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,325.57,230.04
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,269.23,182.49
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,212.34,135.27
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,158.15,92.54
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,104.82,56.92
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,52.09,39.91
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,42.32,31.5
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,38.53,28.06
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,32.91,22.82
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,27.31,16.94
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.46,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,7.68,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,11.1,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,19.02,6.71
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,27.17,17.47
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,32.07,22.36
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,40.26,29.81
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,44.08,33.25
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,68.86,38.59
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,119.98,64.81
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,175.06,104.47
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,231.11,150.24
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,291.91,201.23
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,349.26,249.41
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,407.38,296.93
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,462.87,341.51
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,518.01,384.31
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,571.1,423.75
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,622.95,460.88
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,670.79,494.28
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,716.67,525.33
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,758.44,552.71
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,797.64,576.34
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,832.98,597.44
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,865.24,616.41
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,892.48,632.86
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,916.3,647.2
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,935.31,658.11
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,950.64,666.84
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,960.89,672.55
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,967.36,676.1
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,968.67,677.97
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,966.19,677.67
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,958.12,673.17
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,946.29,666.51
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,929.87,657.23
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,909.81,645.75
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,884.54,631.93
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,855.92,615.86
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,822.38,595.77
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,785.85,573.55
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,745.46,548.13
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,702.57,519.25
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,655.84,486.41
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,607.27,451.31
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,555.05,413.72
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,501.78,373.77
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,446.02,329.89
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,390.16,284.35
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,332.01,235.8
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,272.19,185.09
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,214.77,136.91
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,159.94,93.25
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,105.33,56.49
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,55.34,35.99
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,41.3,30.7
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,37.83,27.52
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,32.56,22.56
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,27.34,17.04
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.91,0.19
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,8.54,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
