Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,11.95,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,20.33,7.63
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,28.82,19.01
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,33.61,23.9
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,38.46,28.48
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,42.31,31.99
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,69.9,40.65
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,119.87,66.33
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,174.0,105.67
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,229.65,151.7
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,287.58,201.24
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,346.92,251.75
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,404.63,299.73
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,459.86,344.71
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,514.77,387.82
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,566.74,427.25
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,617.5,464.39
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,665.04,498.29
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,710.58,529.78
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,752.93,558.29
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,792.67,583.18
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,826.92,604.05
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,858.18,622.81
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,885.08,637.95
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,908.6,650.81
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,926.86,662.27
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,941.51,671.58
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,951.16,677.09
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,957.1,680.42
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,957.56,680.72
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,954.33,678.89
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,944.77,674.15
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,931.66,667.28
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,914.96,657.83
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,894.79,646.22
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,869.53,631.87
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,841.06,615.33
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,808.37,595.48
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,772.87,573.59
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,732.87,547.19
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,690.59,518.11
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,644.1,484.81
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,595.95,449.39
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,544.73,411.41
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,492.84,371.59
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,437.26,327.52
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,381.87,282.09
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,324.94,234.26
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,269.36,186.69
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,212.94,139.11
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,155.87,93.3
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,103.71,57.67
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,56.34,37.26
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,45.61,34.77
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,41.6,31.06
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,35.3,25.12
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.95,18.56
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,17.95,1.05
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,9.39,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,11.1,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,21.16,8.2
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,31.34,21.21
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,37.22,27.09
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,43.06,32.57
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,46.33,35.57
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,68.34,40.21
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,121.37,68.65
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,174.79,107.06
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,229.43,151.8
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,286.57,200.16
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,343.16,247.91
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,400.85,295.21
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,457.54,340.45
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,512.83,382.99
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,564.84,421.22
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,615.72,457.07
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,663.69,490.33
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,710.05,521.44
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,752.65,549.26
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,792.98,573.68
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,827.54,594.84
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,859.04,613.98
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,886.07,629.49
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,909.69,642.84
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,928.04,654.14
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,942.75,663.33
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,952.91,669.01
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,959.35,672.55
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,959.83,673.68
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,956.62,672.71
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,948.84,668.11
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,937.4,661.41
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,920.99,651.98
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,901.02,640.41
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,875.91,625.51
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,847.52,608.53
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,805.15,582.66
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,768.37,559.42
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,727.87,533.31
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,689.99,508.09
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,646.99,478.13
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,601.17,445.29
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,549.51,408.24
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,496.89,368.98
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,442.11,326.19
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,385.96,280.88
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,328.18,233.09
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,271.75,185.47
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,215.25,138.48
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,161.68,96.09
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,105.25,57.55
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,57.15,37.1
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,46.8,35.51
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,44.01,32.93
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,36.44,25.94
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,27.13,16.98
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.3,1.85
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,10.24,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,11.1,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,20.72,7.86
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,30.44,20.46
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,36.36,26.39
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,42.24,31.94
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,45.87,35.28
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,67.01,39.95
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,115.93,65.35
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,172.65,106.81
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,226.42,151.09
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,282.68,199.07
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,337.92,246.24
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,394.25,293.1
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,448.94,337.44
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,503.48,380.08
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,555.28,419.26
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,606.14,456.38
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,652.71,489.48
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,697.64,520.44
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,739.51,547.93
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,779.16,572.08
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,814.67,593.61
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,847.3,613.1
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,874.3,628.85
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,898.01,642.5
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,917.02,654.48
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,932.49,664.37
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,942.57,669.96
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,949.01,673.43
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,950.45,674.33
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,948.22,673.11
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,940.57,669.57
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,929.32,663.88
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,913.57,654.83
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,894.29,643.62
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,869.93,629.84
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,842.32,613.87
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,810.05,594.25
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,774.95,572.61
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,734.89,546.29
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,692.52,517.23
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,646.52,484.55
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,598.88,449.78
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,548.08,412.38
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,496.5,373.02
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,441.15,329.21
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,386.07,284.15
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,329.23,236.61
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,273.76,189.36
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,217.82,142.48
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,161.13,97.2
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,108.64,61.37
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,61.2,40.58
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,49.53,38.18
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,45.67,34.65
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,39.08,28.47
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.2,19.77
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,19.84,3.21
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,10.24,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,11.1,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,21.19,8.07
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,31.36,21.18
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,37.24,27.09
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,43.11,32.6
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,46.73,35.91
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,67.48,40.31
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,116.83,65.22
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,174.2,106.35
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,229.47,151.02
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,287.56,199.66
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,344.2,247.15
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,402.09,294.45
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,459.13,340.18
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,514.96,383.53
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,568.17,423.12
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,620.48,460.64
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,669.26,495.39
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,716.32,528.07
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,758.83,556.96
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,798.9,582.61
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,835.17,604.55
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,868.5,624.44
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,896.5,641.75
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,921.19,657.02
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,941.18,669.67
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,957.54,680.18
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,967.94,686.29
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,974.58,690.24
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,976.59,692.57
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,974.8,692.7
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,967.42,689.46
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,956.29,683.99
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,940.95,675.36
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,921.92,664.48
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,896.7,650.31
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,868.05,633.84
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,834.94,613.85
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,798.77,591.66
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,759.12,566.89
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,716.9,538.59
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,669.2,504.52
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,619.65,468.17
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,567.12,429.71
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,513.58,388.96
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,457.16,344.04
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,399.43,296.55
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,340.08,246.48
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,282.12,196.6
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,223.52,146.76
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,168.04,101.92
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,110.0,61.51
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,60.89,40.02
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,48.51,37.64
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,44.94,34.31
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,39.12,28.74
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,30.98,20.62
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.23,4.03
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,10.24,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,11.1,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,20.59,7.74
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,30.94,21.1
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,40.4,30.24
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,47.63,37.07
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,56.92,45.49
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,77.78,54.82
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,116.44,77.46
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,159.22,108.84
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,204.42,145.1
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,252.9,185.03
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,313.5,232.18
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,382.09,285.46
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,440.54,331.46
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,499.94,376.93
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,551.62,415.4
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,600.39,450.51
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,647.67,482.78
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,693.41,512.8
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,734.35,539.44
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,773.04,563.5
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,807.52,583.72
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,839.11,601.9
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,865.56,616.71
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,888.75,629.44
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,906.4,640.23
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,920.59,649.04
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,929.96,653.98
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,935.81,656.91
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,936.82,657.27
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,934.33,655.66
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,926.57,652.13
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,915.33,646.59
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,899.36,637.42
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,880.04,626.26
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,855.4,611.9
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,827.74,595.61
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,795.49,576.39
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,760.55,555.16
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,721.27,529.51
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,679.83,501.78
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,637.74,472.38
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,590.23,438.45
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,539.37,401.94
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,487.77,363.51
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,433.95,321.81
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,380.23,278.69
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,324.4,232.74
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,266.96,184.7
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,212.18,139.17
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,160.25,97.88
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,109.34,62.9
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,63.17,41.85
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,49.69,38.36
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,44.64,33.77
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,37.65,27.25
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.69,18.58
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.07,3.89
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,10.24,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,11.1,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,19.87,7.08
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,28.77,19.07
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,33.94,24.32
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,39.11,29.21
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,42.89,32.65
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,62.44,36.85
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,115.14,64.19
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,168.29,101.81
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,222.32,145.52
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,278.81,192.84
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,334.58,239.43
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,391.36,285.52
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,446.78,329.37
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,500.69,370.48
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,552.06,408.25
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,602.4,443.86
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,648.52,475.92
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,692.21,505.46
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,731.8,530.79
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,768.29,553.13
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,801.98,573.74
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,832.87,592.53
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,859.15,607.49
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,882.24,620.45
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,900.75,631.93
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,915.84,641.47
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,925.69,646.79
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,932.03,650.12
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,933.11,651.8
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,930.68,651.52
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,924.74,648.2
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,915.27,642.84
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,898.8,633.51
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,878.93,622.2
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,855.43,609.44
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,828.81,594.62
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,796.64,575.47
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,761.69,554.38
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,722.29,528.79
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,680.62,500.86
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,635.49,469.5
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,588.78,436.14
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,539.79,401.41
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,488.19,363.35
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,433.92,321.2
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,379.78,277.65
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,323.84,231.48
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,269.21,185.47
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,211.19,137.26
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,158.64,95.34
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,106.88,59.65
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,59.51,37.96
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,45.82,34.75
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,41.42,30.76
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,35.57,25.28
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.69,19.3
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.34,3.84
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,9.39,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,10.24,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,19.34,6.5
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,29.14,19.16
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,36.73,26.49
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,45.91,34.87
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,47.17,36.12
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,63.69,38.21
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,115.92,68.53
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,162.62,104.98
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,211.71,144.44
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,262.87,186.76
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,319.6,231.1
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,388.92,285.23
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,426.71,317.53
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,452.47,338.75
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,504.63,377.44
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,558.6,416.11
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,600.15,443.91
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,639.22,469.13
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,700.48,510.97
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,755.98,548.11
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,799.29,574.89
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,841.35,600.42
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,868.94,615.58
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,893.27,628.81
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,912.47,640.36
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,928.14,649.88
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,938.92,656.53
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,946.04,661.1
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,946.79,661.41
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,943.88,659.67
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,936.91,656.62
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,926.33,651.45
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,910.3,642.27
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,890.72,630.99
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,866.93,618.1
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,839.87,603.03
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,807.58,583.78
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,772.38,562.5
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,733.04,537.56
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,691.31,509.56
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,645.37,477.51
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,597.7,443.33
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,547.2,407.33
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,495.68,369.03
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,441.23,326.44
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,385.11,281.08
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,328.25,233.85
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,272.44,186.51
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,216.43,139.45
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,162.88,96.53
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,109.52,59.81
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,56.56,34.51
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,42.22,31.56
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,38.42,28.11
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,33.22,23.24
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,28.04,17.94
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,19.11,4.59
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,10.24,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,11.1,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,19.92,6.77
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,28.86,19.06
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,34.48,24.73
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,40.09,30.01
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,43.48,33.14
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,65.82,40.05
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,116.18,64.45
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,170.94,103.31
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,226.74,148.8
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,285.1,198.2
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,342.55,246.86
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,402.59,296.18
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,458.76,341.46
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,514.87,385.04
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,568.03,424.84
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,620.17,462.43
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,668.64,497.11
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,715.05,529.43
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,757.04,557.18
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,796.31,581.43
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,831.14,602.37
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,862.96,621.23
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,890.32,637.94
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,914.31,652.56
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,933.53,664.74
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,949.12,674.79
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,959.26,680.63
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,965.65,684.3
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,966.48,684.95
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,963.56,683.45
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,956.04,680.16
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,944.82,674.66
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,928.97,665.57
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,909.48,654.28
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,885.1,639.89
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,857.28,623.28
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,824.74,603.64
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,789.21,581.88
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,749.23,556.29
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,706.7,527.28
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,659.95,494.25
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,611.34,458.93
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,559.98,421.23
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,507.53,381.29
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,451.41,337.01
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,395.11,290.99
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,335.46,241.03
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,278.43,192.11
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,220.53,142.98
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,165.02,97.95
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,111.24,60.56
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,61.74,38.4
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,42.42,31.97
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,38.58,28.47
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,32.9,23.15
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,27.22,17.41
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.67,4.7
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,10.24,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,11.1,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,20.4,6.86
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,29.78,19.86
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,34.52,24.8
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,39.35,29.4
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,43.18,32.9
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,65.5,40.0
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,115.69,63.73
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,170.32,102.22
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,226.59,148.01
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,285.28,197.62
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,344.6,247.76
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,402.26,295.43
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,459.09,340.82
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,515.71,384.14
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,568.87,423.54
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,620.95,460.64
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,670.12,494.07
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,717.58,525.05
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,760.73,552.83
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,801.49,576.88
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,837.21,597.64
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,869.82,616.27
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,897.87,631.9
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,922.45,645.36
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,941.29,656.83
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,956.38,666.15
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,967.29,671.91
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,974.34,675.47
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,974.88,676.67
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,971.6,675.73
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,963.18,670.82
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,951.05,663.79
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,935.15,654.7
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,915.61,643.45
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,890.79,629.83
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,862.58,613.99
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,830.03,594.6
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,794.49,573.16
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,753.82,547.72
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,710.69,519.0
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,664.07,486.83
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,615.63,452.44
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,563.36,415.5
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,510.0,376.2
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,454.34,333.41
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,398.59,288.86
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,338.22,239.31
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,280.37,190.66
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,222.34,142.27
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,166.83,97.97
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,112.78,60.88
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,63.08,38.54
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,43.14,32.11
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,39.33,28.7
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,34.12,23.87
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,28.94,18.63
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.54,5.32
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,10.24,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,9.39,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,18.95,5.59
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,29.06,18.88
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,37.73,27.12
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,46.38,34.97
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,48.06,36.56
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,61.99,36.98
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,116.04,63.74
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,170.55,101.48
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,226.17,145.76
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,284.41,193.88
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,342.11,241.76
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,400.97,289.33
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,458.15,334.32
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,513.85,376.55
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,567.03,415.41
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,619.16,452.03
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,667.16,484.85
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,713.32,515.37
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,756.2,542.68
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,796.54,566.6
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,831.67,586.89
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,863.75,605.11
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,891.84,620.75
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,916.51,634.25
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,935.45,645.52
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,950.73,654.72
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,960.97,660.15
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,967.47,663.48
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,967.97,664.64
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,964.73,663.72
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,956.87,659.19
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,945.34,652.59
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,929.28,643.61
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,909.66,632.54
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,884.41,618.89
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,855.85,603.1
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,822.92,583.86
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,787.04,562.6
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,747.11,537.78
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,704.81,509.95
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,658.19,478.07
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,609.83,444.08
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,557.92,407.91
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,505.06,369.5
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,449.8,327.22
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,393.34,282.55
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,335.35,235.52
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,278.72,188.58
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,221.89,141.91
