Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,167.84,99.34
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,111.17,60.25
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,62.63,37.91
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,45.99,34.3
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,41.53,30.37
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,35.62,24.96
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,29.67,19.11
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.92,5.66
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,10.24,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,10.24,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,18.64,5.09
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,27.21,17.24
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,32.08,22.17
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,37.01,26.75
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,44.1,33.05
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,61.1,36.21
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,111.58,59.22
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,166.28,97.01
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,222.68,142.12
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,281.44,191.01
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,341.32,240.66
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,399.4,287.6
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,456.16,332.2
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,512.76,374.91
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,566.07,413.22
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,618.21,449.02
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,667.05,482.08
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,713.95,512.73
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,757.14,540.04
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,797.8,563.76
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,833.24,583.93
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,865.64,602.05
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,893.64,617.34
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,918.19,630.49
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,937.84,640.96
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,953.8,649.31
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,965.16,655.03
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,972.72,658.64
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,974.2,660.15
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,971.86,659.59
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,963.5,654.43
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,951.38,647.22
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,935.09,638.04
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,915.15,626.76
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,890.83,613.68
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,863.1,598.45
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,830.08,579.35
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,794.07,558.25
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,753.02,533.27
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,709.53,504.97
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,662.45,473.42
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,613.53,439.71
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,561.62,403.41
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,508.7,365.05
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,452.9,323.2
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,397.15,279.85
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,337.31,232.32
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,280.34,185.91
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,222.71,139.51
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,167.88,97.03
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,114.25,61.01
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,61.37,35.72
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,44.52,32.53
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,40.8,29.27
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,34.83,23.89
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,28.83,18.09
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.94,5.67
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,11.1,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,10.24,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,19.06,4.92
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,27.98,17.67
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,34.0,23.61
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,39.98,29.11
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,44.5,33.16
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,60.96,36.89
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,109.8,59.25
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,166.36,98.19
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,220.55,140.76
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,277.25,187.12
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,333.58,233.43
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,390.93,279.39
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,446.11,322.97
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,501.27,365.13
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,553.37,403.39
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,604.48,439.63
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,651.81,472.25
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,697.05,502.5
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,737.54,528.7
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,775.27,552.23
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,809.67,572.69
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,841.24,591.24
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,869.05,608.19
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,893.63,623.2
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,912.24,633.77
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,927.39,642.34
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,937.69,648.09
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,944.44,651.85
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,942.53,650.81
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,937.0,647.81
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,924.42,640.68
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,921.33,639.48
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,894.54,624.87
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,877.09,616.26
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,855.81,604.26
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,831.17,590.15
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,800.3,572.27
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,766.6,552.11
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,728.59,527.97
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,692.6,504.44
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,646.76,473.05
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,599.47,439.86
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,548.71,404.93
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,497.05,367.76
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,443.2,326.87
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,389.23,284.23
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,332.99,238.37
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,275.01,190.23
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,219.28,144.04
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,166.4,101.83
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,114.9,65.86
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,68.04,42.97
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,50.41,38.65
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,45.37,34.11
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,38.39,27.66
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.45,19.15
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.07,5.58
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,9.39,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,9.39,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,18.34,4.36
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,29.66,19.45
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,36.0,25.82
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,42.3,31.7
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,46.31,35.37
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,61.39,38.62
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,109.04,60.74
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,164.89,99.94
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,218.34,142.89
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,274.49,189.97
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,330.04,236.86
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,386.78,283.66
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,442.25,328.2
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,497.75,371.16
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,549.74,410.0
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,600.92,446.83
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,648.98,480.74
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,695.34,512.47
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,736.86,540.06
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,775.95,564.84
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,812.61,587.8
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,846.58,608.9
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,875.52,625.91
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,901.32,640.89
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,921.28,653.33
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,937.73,663.7
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,949.7,670.54
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,958.04,675.25
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,960.47,677.73
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,959.21,678.09
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,952.47,675.16
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,942.08,670.06
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,927.51,661.77
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,909.27,651.25
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,886.09,637.73
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,859.37,621.96
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,827.12,602.51
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,791.84,580.95
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,753.0,556.98
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,711.57,529.44
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,664.77,496.37
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,616.14,461.09
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,564.78,423.89
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,512.36,384.45
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,456.53,340.6
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,400.6,295.11
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,341.0,245.47
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,283.84,196.67
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,226.13,147.88
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,171.09,103.2
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,117.14,65.2
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,63.71,38.19
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,45.74,34.83
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,42.46,31.82
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,36.52,26.27
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,30.58,20.29
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.83,6.81
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,11.1,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,9.39,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,18.33,3.99
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,29.66,19.5
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,36.84,26.64
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,43.91,33.23
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,48.63,37.53
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,63.64,41.17
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,111.56,63.67
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,164.3,100.29
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,218.12,143.39
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,277.82,193.02
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,333.59,239.6
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,390.84,286.19
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,445.8,329.98
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,500.98,372.33
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,554.68,412.11
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,605.69,448.58
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,653.78,481.96
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,700.27,513.18
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,742.34,540.66
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,782.1,565.58
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,817.34,586.48
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,849.74,605.42
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,877.52,621.43
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,902.03,635.38
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,921.83,646.68
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,938.16,655.93
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,949.16,663.05
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,956.56,668.13
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,958.09,669.04
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,956.0,667.92
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,948.96,663.92
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,938.33,657.88
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,923.65,650.66
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,905.35,641.23
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,882.21,627.75
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,855.62,612.1
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,824.25,593.7
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,789.85,573.19
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,750.94,548.7
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,709.39,521.1
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,662.72,488.82
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,614.25,454.37
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,563.24,418.34
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,511.01,379.86
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,456.08,337.19
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,399.43,291.67
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,341.13,243.54
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,283.84,195.15
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,226.48,147.06
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,171.68,102.88
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,117.03,64.46
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,62.88,36.82
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,44.17,33.24
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,40.82,30.2
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,35.25,25.02
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,29.69,19.44
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.37,6.57
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,11.1,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,9.39,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,18.35,3.5
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,29.74,19.47
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,36.52,26.27
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,43.23,32.53
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,47.61,36.53
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,62.14,39.86
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,110.72,62.03
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,164.13,98.89
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,222.05,145.29
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,279.25,193.11
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,335.87,240.64
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,393.79,288.01
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,449.42,332.67
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,505.13,375.79
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,557.13,414.82
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,608.39,451.92
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,656.58,485.74
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,703.05,517.32
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,745.35,545.22
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,785.26,570.26
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,820.19,592.0
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,852.2,611.78
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,880.7,628.44
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,905.94,643.0
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,925.16,653.93
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,940.83,662.76
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,951.58,668.77
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,958.66,672.69
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,960.27,674.75
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,958.2,674.71
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,951.56,670.91
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,941.23,664.98
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,925.97,657.36
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,907.15,647.54
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,882.66,633.17
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,854.84,616.68
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,822.72,598.27
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,787.68,577.68
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,748.46,552.88
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,706.84,524.92
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,660.39,492.29
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,612.16,457.49
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,560.95,420.96
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,508.77,382.14
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,453.35,338.74
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,397.81,293.66
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,340.13,245.78
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,283.69,197.79
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,226.66,149.6
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,172.4,105.47
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,115.77,64.89
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,67.35,41.01
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,47.51,36.45
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,43.11,32.44
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,37.25,26.94
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,31.39,21.02
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,19.88,6.38
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,11.1,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,9.39,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,19.13,3.36
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,28.9,18.82
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,34.78,24.91
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,40.6,30.45
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,43.97,33.6
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,57.13,36.22
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,105.35,58.13
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,161.38,97.7
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,215.19,141.55
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,271.59,189.69
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,327.28,237.61
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,384.05,285.34
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,439.2,330.58
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,494.52,374.33
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,546.03,413.86
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,596.59,451.3
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,644.08,485.38
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,689.85,517.19
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,731.78,545.46
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,771.38,570.69
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,806.89,592.43
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,839.54,612.11
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,867.0,628.28
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,891.22,642.34
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,910.8,653.68
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,926.87,662.86
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,937.56,668.87
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,944.64,672.75
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,948.07,675.45
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,947.85,675.98
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,942.12,672.52
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,932.66,666.88
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,917.42,658.57
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,898.6,648.03
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,874.58,633.46
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,847.24,616.74
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,816.0,597.64
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,781.81,576.46
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,742.38,551.23
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,700.46,522.54
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,655.32,490.51
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,608.37,456.3
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,557.41,418.86
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,505.35,379.24
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,450.91,336.55
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,396.25,292.06
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,337.99,243.31
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,282.09,195.4
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,224.39,146.51
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,169.15,101.46
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,115.63,63.39
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,66.43,39.19
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,42.59,31.91
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,39.19,28.82
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,33.57,23.59
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,27.93,17.98
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,19.01,5.81
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,10.24,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,10.24,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.9,2.08
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,25.61,15.81
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,30.12,20.56
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,37.75,27.57
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,41.65,31.12
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,55.3,33.93
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,106.07,55.89
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,161.03,93.53
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,216.63,138.15
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,277.19,188.83
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,334.34,236.98
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,392.32,284.66
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,447.59,328.71
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,502.53,370.67
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,555.49,409.86
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,607.23,446.67
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,655.49,480.03
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,701.81,510.98
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,743.51,538.03
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,782.55,561.51
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,818.21,582.51
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,850.89,601.45
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,879.13,617.48
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,904.03,631.41
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,924.17,643.66
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,940.71,653.82
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,950.84,659.22
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,957.23,662.53
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,959.51,663.75
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,958.01,662.86
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,950.98,659.62
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,940.26,654.27
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,924.02,644.94
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,904.18,633.51
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,880.0,620.26
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,852.46,604.83
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,820.6,586.72
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,785.8,566.48
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,745.75,541.71
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,703.23,513.41
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,657.81,482.04
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,610.58,448.51
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,559.69,412.48
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,507.76,374.22
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,452.4,331.54
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,396.86,287.19
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,337.74,238.84
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,281.07,191.29
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,223.85,143.61
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,168.95,99.47
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,115.24,61.68
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,65.66,37.42
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,40.74,29.83
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,36.85,26.41
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,31.98,21.92
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,27.13,17.09
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,19.05,5.71
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,11.1,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,10.24,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,17.5,1.13
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,24.81,14.89
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,29.37,19.64
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,36.96,26.51
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,40.47,29.7
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,53.39,32.14
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,104.34,53.53
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,159.4,90.71
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,218.92,137.86
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,276.99,185.98
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,333.7,233.36
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,391.15,280.2
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,447.15,324.13
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,502.88,365.94
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,555.93,404.58
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,607.75,440.83
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,656.39,473.92
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,702.98,504.54
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,745.08,531.3
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,784.51,554.32
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,820.13,574.68
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,852.72,592.97
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,880.94,608.55
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,905.72,622.01
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,925.15,632.37
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,940.93,640.64
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,952.11,646.39
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,959.53,650.06
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,961.39,650.73
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,959.47,649.35
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,952.48,646.3
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,941.78,641.18
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,926.01,632.12
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,906.64,621.02
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,882.97,607.49
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,855.96,591.94
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,824.03,574.26
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,789.1,554.49
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,749.46,530.57
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,707.34,503.2
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,660.92,472.16
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,612.67,439.01
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,561.95,403.49
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,510.14,365.92
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,455.29,324.95
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,400.29,282.35
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,341.08,235.32
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,284.24,188.97
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,226.95,142.82
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,172.15,100.0
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,118.23,62.89
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,68.69,38.95
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,43.02,31.25
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,39.23,27.97
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,33.61,22.92
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,27.98,17.47
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,19.03,5.49
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,10.24,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,7.68,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,16.56,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,25.62,15.45
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,30.93,20.96
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,36.27,25.96
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,43.3,32.22
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,55.74,34.73
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,105.69,55.65
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,160.0,91.96
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,215.2,135.25
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,272.8,182.5
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,332.49,231.72
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,390.44,278.63
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,446.48,322.65
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,502.38,364.91
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,554.8,403.24
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,606.11,439.37
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,654.51,472.99
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,700.81,504.3
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,742.58,531.23
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,781.65,554.82
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,817.21,575.53
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,849.79,594.21
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,877.58,609.95
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,901.99,623.61
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,921.6,635.5
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,937.61,645.38
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,947.72,650.82
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,954.15,654.22
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,954.68,654.38
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,951.5,652.51
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,942.48,647.3
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,929.96,640.15
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,914.35,632.27
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,895.27,622.29
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,872.39,609.04
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,846.25,593.78
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,814.05,574.92
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,778.95,554.12
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,739.61,529.61
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,697.85,502.27
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,652.57,471.72
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,605.58,439.15
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,555.43,404.34
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,504.53,367.57
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,449.79,326.15
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,394.93,283.14
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,338.4,237.8
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,282.92,192.11
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,226.06,145.52
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,171.82,102.48
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,116.1,63.16
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,68.15,39.24
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,45.88,34.02
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,41.43,30.13
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,35.53,24.75
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,29.6,18.96
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.34,6.26
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,11.1,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,7.68,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,17.02,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,26.48,16.11
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,32.14,21.98
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,37.8,27.24
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,41.64,30.74
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,57.52,36.61
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,106.58,57.02
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,160.2,92.86
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,215.27,136.04
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,272.89,183.3
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,330.11,230.48
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,390.0,278.48
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,445.58,322.02
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,501.1,363.89
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,554.92,402.93
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,607.79,439.79
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,655.22,471.95
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,700.14,501.41
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,741.72,528.6
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,780.14,552.9
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,816.75,574.39
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,850.63,593.98
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,878.96,611.1
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,904.16,626.37
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,925.25,638.33
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,942.89,648.28
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,954.74,655.91
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,962.98,661.55
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,965.74,663.15
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,964.81,662.72
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,958.81,659.54
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,949.11,654.29
