Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,933.46,646.58
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,914.18,636.7
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,890.53,623.32
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,863.46,607.82
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,831.53,589.32
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,796.56,568.77
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,757.09,545.59
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,715.01,518.76
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,668.46,487.03
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,620.06,453.13
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,568.98,417.27
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,516.74,379.15
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,461.61,337.15
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,406.21,293.36
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,346.52,245.19
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,289.13,197.49
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,231.23,149.43
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,175.92,105.01
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,121.21,66.24
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,67.04,37.63
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,43.81,32.53
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,40.04,29.17
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,34.86,24.39
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,29.73,19.23
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.4,6.28
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,11.1,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,7.68,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,17.04,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,26.47,16.25
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,32.53,22.57
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,38.57,28.22
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,42.75,32.06
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,54.48,34.89
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,107.4,59.13
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,160.76,95.27
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,215.26,138.51
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,272.36,185.84
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,328.94,233.12
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,386.67,280.19
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,442.89,324.56
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,499.03,367.06
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,551.05,405.35
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,601.92,441.4
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,648.14,473.07
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,691.64,501.86
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,730.25,527.22
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,765.34,549.75
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,800.39,570.74
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,832.72,589.39
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,860.08,605.85
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,884.32,620.41
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,903.19,630.99
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,918.73,639.62
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,929.53,646.6
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,936.88,651.64
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,938.14,652.24
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,935.99,650.95
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,928.66,647.77
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,917.96,642.64
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,903.48,634.31
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,885.7,624.02
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,862.12,610.29
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,835.42,594.61
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,804.98,576.6
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,778.79,560.87
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,739.59,535.58
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,698.08,508.29
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,652.23,477.02
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,604.93,443.9
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,554.34,408.75
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,502.89,371.52
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,449.05,330.58
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,395.09,288.05
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,336.88,241.04
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,281.94,195.45
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,226.21,149.47
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,173.22,107.0
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,121.45,70.0
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,74.15,44.99
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,50.77,38.73
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,45.35,33.93
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,38.39,27.54
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.46,19.08
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.08,5.41
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,9.39,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,7.68,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.97,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,28.23,17.9
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.9,23.26
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,38.85,28.97
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,56.65,44.94
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,73.08,56.52
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,92.02,70.88
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,113.55,87.21
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,135.68,104.58
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,159.06,122.99
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,193.04,149.33
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,228.99,177.0
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,261.49,201.93
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,294.6,226.79
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,340.67,261.14
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,389.28,296.71
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,503.5,381.0
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,625.06,467.38
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,696.17,515.91
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,768.87,565.01
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,804.48,587.96
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,828.66,602.96
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,856.54,619.48
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,881.46,633.94
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,900.27,644.77
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,915.8,653.65
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,927.56,660.25
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,935.93,664.87
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,940.14,667.17
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,940.88,667.47
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,935.85,664.47
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,927.16,659.37
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,912.65,650.76
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,894.66,640.1
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,871.91,626.61
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,845.84,611.02
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,814.64,592.31
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,780.52,571.59
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,741.67,546.83
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,700.36,519.07
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,655.15,487.67
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,608.23,454.19
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,558.13,418.07
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,507.4,380.13
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,452.43,337.54
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,397.2,293.18
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,340.13,246.02
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,283.95,198.42
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,227.29,150.44
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,172.95,105.84
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,119.77,67.15
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,66.84,38.02
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,42.91,32.45
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,39.15,29.04
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,33.16,23.42
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,27.1,17.39
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.61,5.12
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,10.24,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,7.68,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.79,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,23.99,14.28
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,28.94,19.76
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,36.93,27.2
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,40.83,30.83
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,51.78,33.32
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,101.16,53.47
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,154.86,89.94
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,210.77,134.89
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,271.85,186.15
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,328.42,234.13
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,386.01,281.81
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,441.99,327.03
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,497.82,370.43
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,550.92,410.23
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,602.96,447.77
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,651.66,482.49
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,698.54,515.02
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,741.5,543.33
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,782.01,567.73
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,818.43,589.25
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,851.83,608.65
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,880.34,624.82
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,905.45,638.84
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,925.74,651.16
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,942.36,661.36
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,953.88,667.49
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,961.6,671.46
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,963.81,672.49
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,962.19,671.37
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,955.0,667.03
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,944.11,660.6
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,930.2,652.71
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,912.58,642.62
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,889.17,628.89
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,862.28,613.02
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,830.85,594.47
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,796.28,573.81
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,757.55,550.14
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,716.09,523.02
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,670.04,491.58
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,622.02,457.87
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,570.78,421.4
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,518.17,382.54
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,463.32,340.32
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,407.86,296.02
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,349.89,248.47
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,292.56,200.23
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,233.84,150.95
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,173.59,101.94
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,118.11,61.94
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,66.43,35.37
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,40.46,29.89
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,36.94,26.75
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,31.94,22.11
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,24.75,15.24
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,17.39,4.14
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,10.24,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.41,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,13.62,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,23.56,13.51
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,37.21,26.42
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,50.72,38.61
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,64.33,50.7
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,78.63,59.83
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,95.08,71.65
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,111.33,84.18
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,144.52,109.08
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,183.64,138.77
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,200.03,152.38
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,214.61,164.07
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,233.13,178.06
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,251.3,191.47
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,294.81,223.83
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,346.94,261.92
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,327.94,246.98
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,311.52,234.2
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,266.82,200.57
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,213.56,160.22
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,257.87,193.29
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,312.34,232.59
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,398.02,294.14
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,497.43,362.86
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,546.17,395.82
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,595.29,429.1
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,672.25,481.33
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,738.05,524.91
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,802.8,567.5
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,856.3,602.4
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,827.51,583.32
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,796.62,563.82
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,804.63,571.3
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,807.8,575.18
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,771.66,552.42
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,734.49,529.08
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,636.2,463.12
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,533.78,393.04
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,388.93,290.24
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,248.65,186.32
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,290.71,219.22
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,322.7,243.19
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,341.47,258.0
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,351.84,266.0
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,312.01,236.11
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,278.3,210.67
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,246.37,185.76
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,213.87,159.75
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,201.17,142.15
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,164.99,104.41
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,117.94,67.36
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,70.4,39.77
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,40.93,30.23
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,36.64,26.4
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,31.15,21.31
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,25.53,15.74
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.81,4.07
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,10.24,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,5.97,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.55,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,25.4,15.0
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,34.35,24.11
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,43.14,32.24
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,50.62,39.0
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,62.42,49.33
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,104.29,63.29
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,152.83,95.41
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,200.71,134.33
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,248.52,174.76
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,296.3,215.96
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,335.73,249.27
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,375.65,281.48
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,411.08,308.84
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,478.41,358.42
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,558.53,415.83
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,634.59,470.0
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,715.48,526.34
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,758.56,554.31
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,798.89,578.68
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,835.22,600.4
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,868.48,619.98
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,896.74,637.03
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,921.53,651.94
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,910.6,644.21
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,903.53,639.47
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,912.47,644.7
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,908.79,641.34
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,797.36,566.17
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,673.65,481.72
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,518.03,376.7
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,362.38,266.45
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,363.16,268.69
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,363.4,269.54
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,430.97,319.52
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,483.4,357.52
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,607.57,447.94
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,699.19,513.06
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,665.6,490.22
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,628.24,465.63
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,618.22,459.89
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,596.16,444.63
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,548.45,410.78
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,498.43,374.02
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,442.39,330.96
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,387.12,286.97
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,339.34,245.99
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,288.96,201.21
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,228.91,150.1
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,173.36,104.05
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,118.66,63.61
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,67.17,35.9
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,40.36,29.9
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,36.86,26.72
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,31.89,22.05
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,24.73,15.14
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,17.4,3.6
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,10.24,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,6.83,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,15.01,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,23.26,13.17
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,28.24,18.88
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,36.2,26.28
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,40.14,29.94
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,50.27,38.88
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,101.35,53.1
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,156.8,90.72
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,213.08,136.01
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,274.42,187.74
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,331.69,236.59
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,389.9,285.12
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,447.36,331.73
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,504.63,376.41
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,558.43,416.9
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,611.15,455.07
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,660.36,489.86
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,707.65,522.24
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,751.02,551.03
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,791.83,575.86
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,828.9,598.22
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,863.0,618.48
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,891.33,634.95
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,916.25,649.26
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,936.38,661.73
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,952.81,672.01
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,965.02,678.93
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,973.4,683.61
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,975.7,684.97
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,974.12,684.13
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,966.88,679.84
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,955.84,673.36
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,940.51,665.46
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,921.47,655.27
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,897.42,641.26
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,869.87,625.02
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,838.32,606.27
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,803.65,585.35
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,763.88,560.85
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,721.42,533.11
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,674.58,500.55
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,625.73,465.66
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,574.17,428.79
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,521.44,389.61
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,465.07,345.84
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,408.39,300.19
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,350.64,252.27
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,293.63,203.71
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,235.42,154.19
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,175.82,105.0
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,120.5,64.37
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,69.04,36.96
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,41.27,30.72
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,37.78,27.56
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,32.37,22.51
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,24.75,15.17
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,17.42,3.3
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,10.24,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,6.83,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.6,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,22.41,12.32
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,29.4,19.82
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,34.44,24.66
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,38.01,27.98
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,47.49,36.33
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,97.84,50.24
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,152.35,87.06
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,211.33,134.41
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,269.0,183.07
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,325.52,231.23
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,382.91,278.99
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,438.75,324.08
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,494.36,367.13
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,547.62,407.07
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,599.75,444.65
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,648.17,478.45
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,694.55,509.72
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,736.55,537.21
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,775.85,560.72
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,812.29,582.37
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,845.83,601.94
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,875.05,619.47
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,900.96,634.93
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,921.65,646.69
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,938.74,656.31
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,950.8,662.94
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,959.1,667.41
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,962.28,669.29
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,961.63,669.01
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,954.9,665.05
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,944.4,658.95
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,929.16,651.2
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,910.22,641.19
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,886.86,627.62
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,860.04,611.86
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,827.81,592.96
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,792.49,571.93
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,752.82,548.53
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,710.58,522.0
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,664.87,490.34
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,617.23,456.44
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,565.38,419.7
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,512.31,380.6
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,456.97,337.83
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,401.36,293.22
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,344.11,245.95
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,287.53,198.0
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,230.44,149.58
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,175.29,104.14
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,116.8,60.96
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,65.39,33.36
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,37.49,27.13
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,34.31,24.26
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,29.7,19.96
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,25.14,15.29
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.57,2.39
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,10.24,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,5.97,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,14.16,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,22.43,12.14
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,27.43,18.04
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,35.33,25.36
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,39.29,29.01
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,48.87,37.43
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,99.16,51.32
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,153.8,88.01
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,210.27,133.13
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,271.86,184.66
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,328.87,232.94
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,386.85,280.93
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,443.64,326.74
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,500.24,370.67
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,553.86,411.27
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,606.42,449.72
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,655.64,484.39
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,702.93,516.63
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,746.77,545.58
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,788.02,570.59
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,824.96,592.66
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,858.95,612.65
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,888.57,630.42
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,914.84,646.08
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,935.38,657.76
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,952.27,667.26
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,964.51,674.01
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,972.94,678.55
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,975.75,680.22
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,974.7,679.7
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,967.99,675.89
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,957.49,669.91
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,942.29,662.15
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,923.41,652.14
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,899.19,638.13
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,871.55,621.96
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,839.44,602.99
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,804.3,581.91
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,764.37,557.49
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,721.93,529.83
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,675.29,497.67
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,626.72,463.27
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,575.28,426.76
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,522.7,387.99
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,466.73,344.95
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,410.53,300.13
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,352.68,252.65
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,293.34,202.85
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,235.04,153.76
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,179.08,107.86
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,123.74,67.33
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,72.64,39.64
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,44.06,32.91
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,36.99,26.65
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,31.69,21.73
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,26.41,16.36
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.31,2.77
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,10.24,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,5.12,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,14.94,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,24.19,13.18
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,29.49,19.57
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,34.85,24.64
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,42.24,31.25
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,51.85,39.6
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,102.34,53.76
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,157.51,90.19
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,213.92,134.27
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,273.04,182.74
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,332.72,231.68
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,390.95,278.27
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,448.29,323.03
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,505.61,365.98
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,560.23,405.25
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,613.79,442.21
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,662.61,475.04
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,709.24,505.33
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,752.39,532.28
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,792.66,555.69
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,829.73,577.64
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,863.87,597.7
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,891.88,613.18
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,916.51,626.62
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,936.8,637.61
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,953.46,646.52
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,965.06,652.56
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,972.92,656.55
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,976.55,659.54
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,976.42,660.52
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,970.64,657.26
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,961.05,651.93
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,945.99,643.89
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,927.29,633.79
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,902.81,620.15
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,874.93,604.47
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,843.0,586.6
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,808.01,566.7
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,768.23,543.44
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,725.92,516.87
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,679.2,486.0
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,630.6,452.98
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,579.18,417.95
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,526.65,380.73
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,470.36,339.07
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,413.9,295.65
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,354.66,248.66
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,297.45,201.91
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,238.63,153.99
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,182.25,108.96
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,127.02,69.25
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,72.38,38.81
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,42.76,31.35
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,38.55,27.68
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,32.91,22.52
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,27.27,16.86
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.31,2.12
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,9.39,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,5.12,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,14.94,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,24.11,12.86
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,30.63,20.51
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,37.11,26.6
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,41.7,30.81
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,51.19,39.06
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,99.35,53.03
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,155.61,90.61
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,210.25,133.33
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,267.39,180.18
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,324.18,227.08
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,382.7,274.42
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,438.81,318.53
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,495.0,361.04
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,548.26,399.97
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,600.64,436.83
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,649.08,469.8
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,695.7,500.5
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,738.4,528.52
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,778.53,553.52
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,813.98,573.98
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,846.55,592.46
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,875.28,608.44
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,900.74,622.37
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,920.61,633.28
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,936.93,642.15
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,947.4,647.49
