Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,954.2,650.82
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,957.35,653.7
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,956.83,654.57
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,925.23,635.8
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,888.02,612.14
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,850.33,588.62
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,813.92,565.56
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,790.16,552.76
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,764.09,538.08
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,754.94,534.74
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,740.81,527.74
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,710.59,509.46
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,676.01,487.97
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,617.52,448.31
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,560.9,409.28
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,514.69,377.53
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,467.52,343.89
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,430.83,315.89
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,387.09,280.95
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,330.82,236.51
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,276.48,192.55
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,224.67,149.48
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,173.48,107.69
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,122.94,70.57
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,75.42,43.48
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,47.68,35.83
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,42.99,31.66
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,35.95,25.2
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,27.16,16.77
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.15,0.98
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,7.68,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.85,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.13,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,6.57,0.08
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,18.95,11.01
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,31.43,21.96
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,44.24,31.24
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,57.19,41.68
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,56.96,41.39
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,56.38,40.81
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,47.65,33.49
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,38.93,26.24
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,85.07,63.13
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,131.6,99.27
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,138.46,103.99
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,145.11,108.68
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,114.82,84.96
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,84.14,60.94
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,95.94,70.01
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,107.85,78.96
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,110.95,81.13
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,114.08,83.35
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,195.2,144.63
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,274.01,201.87
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,272.09,199.52
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,260.03,190.47
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,335.43,244.8
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,401.61,290.68
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,417.1,300.92
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,432.1,311.26
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,513.78,368.34
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,580.29,413.55
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,534.34,382.47
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,488.1,351.95
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,458.99,331.67
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,419.79,304.18
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,394.88,287.56
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,370.06,270.71
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,353.42,259.48
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,336.88,248.18
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,366.06,270.43
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,381.36,281.92
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,436.82,323.08
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,462.19,340.42
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,428.69,314.01
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,388.29,281.21
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,333.43,237.24
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,277.15,191.25
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,222.71,146.72
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,171.02,105.26
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,120.85,68.82
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,75.15,43.24
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,47.2,35.17
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,42.11,30.66
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,35.09,24.27
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.94,17.21
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.76,0.04
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,7.68,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.27,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,14.08,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,23.21,11.57
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,29.67,19.59
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,36.08,25.65
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,41.03,30.17
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,50.23,38.2
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,95.95,52.27
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,146.81,86.08
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,201.7,129.05
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,256.36,173.92
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,310.83,219.07
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,366.86,264.47
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,421.07,307.39
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,475.68,349.05
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,527.12,386.91
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,578.06,423.02
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,624.95,455.4
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,670.33,485.76
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,712.53,513.13
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,752.58,537.59
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,788.26,559.48
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,821.25,579.59
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,850.12,596.17
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,875.91,610.79
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,891.46,619.5
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,902.96,625.93
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,919.61,635.61
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,932.93,643.23
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,936.09,645.12
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,935.66,645.09
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,929.79,642.96
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,920.34,638.78
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,906.01,630.74
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,888.2,620.67
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,865.21,607.57
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,838.95,592.45
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,808.9,574.98
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,775.96,555.56
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,737.8,533.3
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,697.22,507.66
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,652.16,476.98
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,605.39,444.29
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,555.77,409.56
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,505.17,372.79
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,450.87,331.9
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,396.05,288.95
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,340.28,243.62
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,285.64,198.02
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,229.61,151.3
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,176.07,107.65
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,119.91,66.13
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,71.14,38.66
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,42.06,30.97
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,38.32,27.6
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,31.92,21.71
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,25.45,15.23
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.52,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,7.68,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,14.08,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,22.44,10.73
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,28.57,18.72
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,34.69,24.56
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,38.98,28.55
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,47.84,36.34
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,99.31,53.5
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,152.26,88.71
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,206.69,131.56
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,264.19,179.07
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,321.03,226.44
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,380.71,274.87
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,436.87,319.46
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,493.18,362.49
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,547.02,402.22
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,600.08,439.9
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,648.95,473.73
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,695.92,505.23
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,739.22,533.25
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,779.9,557.77
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,816.91,579.66
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,851.11,599.58
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,880.53,617.25
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,906.74,632.97
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,928.34,645.29
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,946.39,655.53
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,958.95,662.42
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,967.82,667.25
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,970.25,668.63
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,968.92,667.95
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,962.05,665.18
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,951.53,660.34
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,936.84,652.16
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,918.54,641.87
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,894.97,629.35
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,868.03,614.65
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,836.63,596.29
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,802.21,575.87
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,763.47,552.47
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,722.2,525.75
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,675.88,494.36
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,627.76,460.86
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,576.8,425.56
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,524.69,387.92
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,469.06,345.62
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,412.64,301.16
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,354.86,254.23
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,298.06,206.82
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,239.81,158.23
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,184.08,112.73
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,129.05,72.21
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,74.75,40.67
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,43.49,32.25
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,39.34,28.53
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,33.34,22.96
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,27.32,16.73
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.49,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,7.68,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,14.08,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,23.44,11.03
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,29.1,19.11
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,34.82,24.61
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,39.53,28.95
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,48.88,37.13
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,101.16,54.22
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,154.84,89.68
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,210.77,133.61
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,269.71,182.18
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,327.62,230.25
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,388.31,279.27
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,445.25,324.32
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,502.34,367.81
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,556.71,407.73
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,610.24,445.55
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,660.32,479.84
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,708.61,511.82
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,752.98,540.17
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,794.92,564.75
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,832.66,586.37
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,867.43,605.93
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,896.84,622.03
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,922.87,636.04
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,943.61,647.23
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,960.68,656.31
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,972.66,662.34
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,980.82,666.26
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,983.83,668.79
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,982.98,669.24
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,975.55,664.72
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,964.36,658.17
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,949.37,650.0
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,930.71,639.73
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,906.27,626.02
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,878.43,610.27
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,846.51,593.08
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,811.53,573.74
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,771.27,549.82
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,728.45,522.94
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,682.16,492.08
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,633.98,459.06
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,582.01,423.25
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,528.95,385.28
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,472.77,343.38
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,416.37,299.67
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,356.6,251.96
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,298.76,204.39
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,240.17,156.14
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,184.01,110.77
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,128.4,70.19
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,77.27,41.69
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,41.27,30.04
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,37.01,26.28
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,31.75,21.41
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,26.54,15.88
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,17.1,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,7.68,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,12.38,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,21.68,9.23
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,28.29,18.24
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,34.88,24.47
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,39.18,28.45
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,48.16,36.29
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,100.98,53.71
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,155.27,89.54
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,210.95,133.1
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,269.62,181.29
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,327.55,229.04
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,388.2,277.52
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,445.71,322.64
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,503.4,366.17
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,558.09,405.95
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,611.91,443.58
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,661.75,477.06
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,709.77,508.18
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,753.7,535.73
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,795.05,559.5
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,832.61,580.69
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,867.23,599.83
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,897.01,616.96
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,923.45,632.09
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,945.13,643.64
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,963.14,653.08
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,975.13,659.18
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,983.3,663.21
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,985.4,664.11
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,983.64,662.94
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,976.72,659.85
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,966.06,654.7
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,951.16,646.63
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,932.6,636.48
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,908.29,622.81
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,880.58,607.11
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,848.41,588.99
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,813.23,568.87
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,772.81,546.0
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,729.89,519.95
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,683.54,489.27
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,635.35,456.49
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,583.44,421.17
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,530.49,383.73
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,474.0,342.41
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,416.83,298.83
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,357.93,252.11
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,300.12,204.91
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,241.54,157.06
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,185.53,112.13
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,130.23,71.92
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,75.8,40.48
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,43.54,31.78
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,39.4,28.13
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,33.41,22.64
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,27.42,16.37
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,17.12,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,6.83,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,12.38,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,22.62,9.18
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,29.14,18.71
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,35.65,24.87
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,40.28,29.12
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,49.47,37.09
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,97.7,51.35
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,154.32,89.0
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,209.46,131.79
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,267.76,179.26
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,324.86,225.94
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,383.47,272.54
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,441.53,317.51
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,498.56,359.99
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,552.59,398.24
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,605.75,434.19
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,654.6,466.74
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,701.47,496.9
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,744.45,523.72
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,784.78,547.16
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,821.9,569.23
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,856.18,589.45
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,879.96,602.47
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,899.37,612.98
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,913.37,620.58
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,919.35,623.57
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,927.59,629.23
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,932.35,632.91
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,940.67,637.95
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,936.13,635.42
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,925.28,629.38
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,901.45,614.61
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,907.7,621.79
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,901.3,619.59
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,886.07,611.44
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,856.85,594.88
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,829.27,579.26
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,798.16,561.31
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,763.44,540.92
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,725.03,516.68
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,678.39,485.84
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,629.96,452.97
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,577.96,417.25
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,524.88,379.44
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,468.7,338.35
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,411.8,295.01
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,354.95,249.74
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,298.65,203.6
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,238.68,155.44
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,180.26,109.54
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,126.07,69.84
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,75.76,40.9
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,43.65,31.82
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,39.09,27.83
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,32.77,22.07
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,26.41,15.45
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.63,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,6.83,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,11.95,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.74,7.93
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,29.6,19.03
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,37.34,26.32
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,42.28,30.87
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,51.75,39.1
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,99.93,53.76
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,153.41,89.03
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,211.99,134.52
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,270.53,182.06
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,328.29,229.39
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,387.62,276.85
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,444.71,321.33
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,502.09,364.33
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,555.95,403.36
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,609.48,440.68
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,658.97,474.02
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,706.94,505.29
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,751.25,533.37
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,793.38,558.25
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,830.59,579.52
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,864.85,598.8
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,893.82,614.72
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,919.46,628.6
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,940.74,640.02
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,958.46,649.38
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,970.72,656.82
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,979.25,662.26
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,983.11,664.18
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,983.2,664.07
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,977.65,661.9
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,968.33,657.68
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,953.46,649.6
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,934.92,639.46
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,911.49,626.33
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,884.61,611.13
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,852.82,594.03
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,817.97,574.82
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,778.2,551.52
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,735.85,525.2
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,688.84,494.15
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,639.99,460.99
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,588.14,426.16
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,535.19,389.02
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,478.74,347.2
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,421.43,303.13
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,361.96,255.96
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,303.64,208.33
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,244.35,159.8
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,187.82,114.31
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,129.19,71.24
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,78.34,42.36
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,44.78,32.96
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,40.29,28.99
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,33.48,22.77
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.61,15.57
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,17.23,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,7.68,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,12.38,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,21.02,6.92
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,31.71,21.09
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,40.56,29.53
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,46.93,35.4
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,57.43,44.62
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,103.14,59.31
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,154.59,93.68
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,207.76,135.18
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,264.55,181.61
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,320.71,227.92
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,378.46,274.38
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,435.51,319.46
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,491.09,362.06
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,528.95,390.07
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,559.7,411.68
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,600.31,439.49
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,637.6,464.02
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,702.37,507.67
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,767.12,550.01
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,774.87,551.32
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,765.58,542.38
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,792.35,559.36
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,816.33,573.95
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,822.59,576.29
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,825.17,576.57
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,839.92,585.47
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,852.29,592.72
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,863.86,600.53
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,872.6,606.65
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,887.19,617.32
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,899.89,626.68
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,890.55,621.81
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,877.33,614.84
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,868.01,610.53
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,850.65,600.69
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,817.78,582.28
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,789.82,566.94
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,749.99,541.98
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,708.09,514.83
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,661.64,483.56
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,613.78,450.5
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,561.96,414.66
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,509.75,377.23
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,453.26,335.0
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,398.29,292.42
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,341.35,247.07
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,286.41,202.15
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,231.05,156.78
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,179.25,115.06
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,129.08,78.12
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,84.59,51.84
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,52.02,39.65
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.86,33.26
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,35.25,24.48
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.48,14.67
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.18,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.12,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,11.52,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,19.42,5.14
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,28.95,18.73
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,38.35,27.62
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,46.66,35.21
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,56.77,44.13
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,99.3,58.39
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,147.75,91.06
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,198.22,130.65
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,252.36,175.01
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,305.42,218.93
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,360.51,263.56
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,414.1,305.86
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,469.51,347.95
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,520.68,386.1
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,571.46,422.78
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,618.12,455.04
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,663.37,485.33
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,704.69,512.11
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,743.81,536.75
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,779.72,558.43
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,813.16,577.92
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,841.79,595.12
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,856.99,603.99
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,874.03,613.65
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,900.12,628.88
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,880.2,615.43
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,844.77,590.21
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,880.68,615.28
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,902.65,629.1
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,912.84,636.11
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,907.33,633.79
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,891.4,624.62
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,862.1,607.32
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,853.21,602.91
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,830.37,589.5
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,800.22,571.81
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,767.25,552.23
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,729.22,529.15
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,688.85,502.97
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,644.65,472.92
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,598.86,440.97
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,552.01,408.09
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,501.63,371.5
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,447.99,330.93
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,394.29,288.8
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,338.53,243.84
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,283.99,198.6
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,228.97,152.8
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,173.73,107.71
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,121.71,68.91
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,74.34,41.04
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,42.8,31.6
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,38.35,27.57
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,31.61,21.3
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.77,13.88
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.96,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.12,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,11.52,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,19.44,4.13
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.62,18.4
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,39.67,28.79
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,45.17,33.98
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,54.9,42.61
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,97.66,56.1
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,146.69,89.05
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,197.98,129.27
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,253.18,174.52
