Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,6.83,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,17.88,1.08
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,29.32,18.8
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,39.03,28.11
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,59.92,37.64
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,105.29,63.76
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,155.71,100.28
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,207.33,141.87
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,263.59,188.32
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,319.82,234.78
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,378.67,282.03
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,435.0,326.09
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,492.33,369.23
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,546.88,408.83
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,601.1,446.75
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,650.39,480.28
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,698.08,511.72
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,740.09,538.43
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,779.58,562.86
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,815.57,584.92
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,848.87,604.39
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,876.42,621.05
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,900.76,635.76
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,921.17,647.6
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,938.29,657.48
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,947.78,662.65
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,953.79,665.89
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,957.56,668.17
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,957.9,668.49
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,951.86,664.94
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,942.37,659.45
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,924.21,649.15
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,903.0,637.08
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,874.92,620.6
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,844.36,601.98
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,811.16,581.9
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,775.58,559.95
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,734.94,534.88
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,692.52,507.96
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,645.13,475.93
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,596.99,442.63
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,545.5,407.0
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,493.81,370.01
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,439.6,329.72
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,386.22,288.66
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,325.46,240.95
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,271.57,197.2
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,217.43,152.88
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,167.36,112.22
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,119.0,75.45
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,76.62,47.66
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,44.59,32.75
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,33.64,22.74
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,21.25,9.19
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,9.39,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,4.27,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,15.46,0.0
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,26.6,16.5
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,41.06,29.93
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,62.96,42.79
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,100.65,66.8
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,146.17,100.59
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,192.75,137.54
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,243.93,178.76
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,295.02,219.66
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,349.18,261.85
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,401.61,301.73
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,455.62,341.41
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,506.03,377.18
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,556.86,412.02
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,609.03,447.24
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,666.81,485.07
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,716.67,516.91
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,766.56,548.07
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,799.63,568.55
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,829.7,587.07
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,851.99,599.62
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,870.65,609.89
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,886.78,619.06
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,899.72,626.28
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,904.62,629.47
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,906.19,630.78
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,918.12,638.53
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,926.85,644.21
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,929.97,646.77
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,929.31,647.15
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,907.41,635.09
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,882.85,621.51
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,849.19,601.02
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,813.75,579.26
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,777.6,557.46
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,742.42,535.84
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,701.17,509.88
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,658.91,482.72
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,612.03,451.15
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,564.95,418.73
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,516.84,386.29
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,468.62,352.52
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,418.57,315.53
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,368.82,277.5
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,316.01,235.95
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,265.21,194.97
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,212.89,152.75
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,164.54,113.88
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,118.9,79.05
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,78.71,51.77
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,47.57,35.47
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,33.23,22.45
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,20.39,7.81
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,7.68,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,3.41,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,14.68,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,25.81,15.85
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,40.95,30.0
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,63.42,43.62
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,100.54,67.97
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,143.73,100.34
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,189.26,136.76
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,242.83,180.12
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,293.2,220.81
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,346.54,262.92
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,397.7,301.92
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,450.75,340.94
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,500.94,376.83
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,551.84,412.04
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,598.73,443.99
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,645.22,474.84
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,687.13,501.73
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,727.82,527.23
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,763.66,549.57
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,800.33,572.05
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,827.62,588.22
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,852.49,602.81
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,873.49,616.13
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,891.81,627.84
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,903.61,634.72
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,912.45,639.9
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,924.52,647.84
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,933.19,653.68
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,940.16,658.63
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,943.04,660.59
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,921.75,648.22
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,897.64,634.01
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,865.14,615.33
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,830.6,595.11
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,796.53,574.52
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,760.4,552.2
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,721.0,527.25
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,680.16,500.81
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,632.6,468.7
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,580.52,432.81
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,531.38,399.53
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,481.7,364.45
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,429.58,325.52
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,377.65,285.31
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,322.56,241.51
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,269.74,198.36
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,215.18,153.88
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,165.53,113.73
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,117.28,76.98
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,75.94,49.27
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,44.02,32.58
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,31.1,20.69
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,18.91,5.8
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,6.83,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,3.41,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,14.65,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,25.75,15.66
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,41.21,30.21
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,64.21,44.33
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,99.13,67.49
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,139.17,97.8
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,185.05,134.01
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,240.88,178.83
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,292.41,220.23
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,347.68,263.55
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,400.04,303.92
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,454.45,344.56
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,506.07,381.84
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,558.66,418.63
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,615.57,457.49
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,669.28,493.11
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,718.97,525.41
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,768.66,556.96
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,805.56,579.56
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,840.1,600.42
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,867.63,616.54
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,892.22,630.66
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,911.34,641.51
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,927.33,650.53
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,937.72,657.27
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,944.77,662.16
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,951.66,666.2
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,955.09,668.23
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,954.81,668.15
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,942.34,660.8
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,922.99,649.83
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,908.83,642.21
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,879.94,625.22
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,848.58,606.72
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,813.92,585.69
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,777.1,562.93
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,734.33,535.81
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,690.17,507.22
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,642.15,474.94
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,593.49,441.43
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,541.76,405.75
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,490.02,368.81
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,435.56,328.3
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,381.93,286.99
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,321.94,239.88
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,268.77,196.63
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,213.01,151.14
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,162.16,109.96
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,115.19,74.08
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,74.5,47.17
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,42.71,31.37
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,30.6,20.12
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.56,4.13
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,6.83,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,4.27,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,14.99,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,25.74,15.44
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,39.85,28.92
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,62.23,42.13
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,91.96,63.59
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,117.13,84.88
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,160.87,118.19
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,212.39,158.43
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,269.62,203.41
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,330.65,250.86
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,384.87,292.33
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,442.15,334.71
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,476.54,359.35
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,506.57,379.99
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,551.17,410.83
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,595.54,440.54
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,690.59,505.78
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,783.59,567.1
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,823.19,589.67
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,860.69,611.35
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,893.07,630.75
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,922.74,648.47
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,945.29,661.18
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,964.56,672.01
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,964.9,671.49
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,975.2,677.39
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,979.51,680.02
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,980.21,680.68
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,974.92,677.9
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,965.97,673.1
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,950.55,665.7
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,931.62,656.23
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,906.95,642.21
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,878.99,626.16
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,845.77,606.83
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,809.69,585.53
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,776.16,565.69
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,732.58,538.48
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,683.11,505.33
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,632.25,470.32
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,578.49,433.06
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,523.97,393.81
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,466.54,350.64
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,409.35,305.93
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,347.81,256.39
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,289.3,207.68
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,229.3,157.5
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,173.51,111.23
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,118.44,69.11
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,70.44,38.87
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,36.36,25.82
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,29.69,19.19
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.7,2.19
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,7.68,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,4.27,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,15.18,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,26.25,15.69
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,37.83,27.19
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,62.79,39.62
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,100.01,65.04
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,130.82,91.01
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,179.8,129.47
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,234.38,172.95
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,292.71,219.06
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,358.7,270.36
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,430.57,324.52
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,505.38,379.08
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,565.14,421.76
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,625.55,463.56
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,679.07,499.45
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,731.87,533.78
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,780.25,563.89
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,827.02,591.27
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,858.53,609.91
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,895.27,631.97
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,926.02,648.97
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,953.62,664.02
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,975.62,676.45
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,994.06,686.87
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,1006.46,694.81
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,1015.12,700.74
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,1017.56,701.98
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,1016.18,701.16
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,1009.05,696.96
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,998.16,690.71
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,981.16,681.07
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,960.52,669.36
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,934.99,654.74
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,906.08,638.07
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,871.12,617.82
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,833.36,595.69
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,790.52,571.01
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,751.44,548.02
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,701.0,514.52
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,649.13,479.2
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,591.9,439.96
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,534.6,399.2
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,472.54,353.2
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,412.29,306.83
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,349.73,257.28
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,290.52,208.95
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,230.09,159.48
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,175.39,115.15
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,121.39,74.73
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,73.77,44.23
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,40.09,28.84
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,29.27,18.57
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.48,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,5.97,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,2.56,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,13.22,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,23.84,13.46
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,37.96,27.14
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,63.71,41.56
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,104.67,67.84
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,152.69,103.47
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,202.97,143.47
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,258.39,188.02
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,312.74,231.24
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,370.43,275.69
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,426.31,317.6
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,488.61,362.42
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,543.62,400.59
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,599.32,437.87
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,654.98,474.38
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,711.37,510.23
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,763.62,542.58
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,815.57,573.92
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,849.02,592.98
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,884.71,613.46
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,915.46,629.93
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,943.16,644.5
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,964.36,655.85
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,982.16,665.31
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,993.59,671.01
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,1001.42,674.8
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,1006.68,678.77
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,1008.24,680.77
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,1004.1,678.49
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,996.11,674.16
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,977.94,664.42
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,956.36,652.83
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,928.26,638.29
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,897.17,621.86
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,861.52,601.76
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,823.35,579.91
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,783.36,555.82
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,737.0,526.78
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,685.36,493.33
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,632.73,458.34
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,575.96,420.32
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,519.52,381.15
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,459.69,337.89
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,401.7,294.43
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,340.88,247.55
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,279.73,199.2
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,222.0,153.38
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,169.4,111.77
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,117.19,72.98
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,72.64,44.24
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,39.95,28.39
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,27.7,16.91
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,16.31,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,5.12,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.56,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,13.23,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,21.55,11.26
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,36.44,25.56
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,63.03,40.74
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,103.76,67.02
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,151.83,102.58
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,202.06,142.1
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,257.91,186.44
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,313.69,230.45
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,373.44,276.28
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,430.1,318.72
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,493.43,364.27
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,548.93,402.78
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,605.11,440.44
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,655.44,473.15
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,705.02,504.41
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,750.42,532.07
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,794.23,558.04
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,831.61,580.65
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,866.57,601.57
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,895.84,617.83
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,922.14,632.09
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,942.51,643.07
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,959.62,652.22
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,969.55,657.38
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,976.04,660.72
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,981.06,664.44
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,982.61,666.27
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,979.14,664.23
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,972.07,660.26
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,950.87,648.49
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,926.66,635.12
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,895.55,618.31
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,862.03,599.6
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,825.65,578.22
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,787.27,555.23
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,742.67,527.92
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,696.91,499.29
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,647.34,467.0
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,597.32,433.59
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,537.62,393.61
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,483.54,356.17
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,424.5,314.08
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,368.29,272.6
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,310.59,228.57
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,257.0,186.69
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,203.0,144.37
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,152.17,104.64
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,106.4,70.4
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,67.63,44.0
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,38.42,26.99
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,22.11,12.11
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,12.4,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.56,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,8.96,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,15.25,6.15
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,30.32,20.38
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,51.47,34.43
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,85.58,59.27
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,124.72,89.6
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,168.1,124.17
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,215.67,162.05
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,263.33,199.53
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,314.18,238.52
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,363.4,275.43
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,414.77,312.87
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,463.09,346.64
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,512.69,380.19
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,579.13,425.04
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,640.53,465.18
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,700.27,503.59
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,767.44,545.61
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,802.33,566.23
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,834.63,585.39
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,859.32,598.54
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,880.92,609.73
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,898.54,619.13
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,913.07,626.68
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,919.63,629.43
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,922.94,630.41
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,923.67,631.7
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,921.32,631.25
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,910.73,624.93
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,898.38,617.67
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,878.11,606.89
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,855.44,594.61
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,825.12,576.53
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,793.1,557.27
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,757.34,535.82
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,720.22,513.18
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,678.66,487.85
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,636.43,461.44
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,589.8,430.42
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,543.26,398.81
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,492.98,364.89
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,435.99,325.19
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,385.3,288.53
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,336.2,251.84
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,284.77,212.5
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,236.18,174.36
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,187.17,135.63
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,142.44,100.3
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,100.02,67.88
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,63.2,41.71
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,36.5,25.38
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,20.55,10.64
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,11.22,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.71,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,8.11,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,14.47,5.34
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,29.21,19.42
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,50.16,33.37
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,84.14,58.32
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,123.22,88.81
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,166.91,123.89
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,214.82,162.38
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,262.58,200.29
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,313.58,239.83
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,363.69,277.51
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,416.08,315.66
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,465.53,350.85
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,516.35,386.0
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,579.55,428.38
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,636.78,465.37
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,691.59,500.66
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,747.93,536.08
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,783.76,557.14
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,817.65,576.84
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,845.37,592.36
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,870.57,606.21
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,888.87,615.98
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,904.33,624.08
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,912.05,628.58
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,916.75,631.45
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,933.04,641.38
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,946.22,649.27
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,956.7,656.02
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,962.51,659.62
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,938.23,646.47
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,911.2,631.5
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,874.46,609.35
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,835.93,585.95
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,794.86,561.32
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,749.81,533.77
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,701.06,503.25
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,652.47,472.18
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,604.33,440.43
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,556.16,407.88
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,500.41,370.82
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,446.61,333.81
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,382.28,287.42
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,329.37,248.09
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,275.46,206.9
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,225.53,167.9
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,175.93,128.8
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,131.03,93.37
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,89.91,61.74
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,54.57,36.05
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,31.07,20.95
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,16.02,6.9
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,9.39,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.71,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
