Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,7.68,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,8.96,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,17.6,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,25.1,15.3
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,64.89,33.05
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,114.49,66.27
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,173.61,113.08
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,234.03,164.67
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,298.2,219.44
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,360.19,271.68
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,424.82,324.04
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,486.28,371.82
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,546.02,416.18
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,603.94,457.68
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,661.27,497.06
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,713.99,531.96
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,765.08,562.98
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,811.36,590.19
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,855.23,615.37
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,894.39,637.66
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,930.47,657.81
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,960.4,674.13
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,986.81,688.29
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,1008.71,700.14
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,1026.76,709.77
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,1038.35,716.94
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,1045.94,721.94
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,1046.91,723.59
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,1043.83,723.04
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,1035.23,718.43
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,1022.65,711.61
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,1004.28,702.7
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,982.16,691.52
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,953.59,675.29
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,921.65,656.95
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,884.28,636.23
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,844.06,613.35
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,798.71,586.02
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,751.17,556.81
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,698.73,522.44
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,644.95,484.93
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,590.46,447.42
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,531.66,405.1
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,468.86,357.29
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,407.1,308.27
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,342.19,255.09
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,280.32,202.69
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,215.04,147.46
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,156.77,98.68
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,99.63,55.4
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,52.88,26.73
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,23.15,12.29
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,14.51,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,8.54,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,15.55,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,27.37,16.93
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,62.05,36.11
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,105.93,66.83
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,158.99,108.4
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,212.71,153.09
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,276.24,205.7
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,334.95,253.68
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,397.22,302.72
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,457.0,348.41
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,518.5,393.55
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,575.16,433.05
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,632.06,471.05
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,686.17,506.81
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,739.72,541.09
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,787.54,570.58
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,829.0,594.41
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,868.15,617.9
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,904.72,639.62
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,934.75,656.22
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,961.66,670.89
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,982.37,683.28
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,999.61,693.75
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,1010.31,699.34
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,1017.33,702.94
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,1021.07,706.12
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,1021.01,707.19
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,1016.52,704.58
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,1008.08,699.77
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,988.84,689.02
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,966.07,676.29
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,936.63,659.38
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,904.09,640.55
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,865.99,619.18
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,825.34,595.86
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,779.23,567.87
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,731.37,537.58
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,680.53,503.52
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,626.03,466.07
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,566.95,425.19
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,508.31,383.08
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,445.6,336.29
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,384.84,289.18
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,321.71,238.72
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,262.6,190.06
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,201.48,140.0
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,147.13,95.91
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,91.88,54.45
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,49.77,27.51
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,22.86,11.3
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,11.95,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,6.4,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,12.03,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,26.16,15.63
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,58.11,35.25
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,99.04,64.82
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,147.94,103.1
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,198.72,144.56
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,255.31,190.54
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,311.22,235.3
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,371.13,281.68
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,427.86,324.42
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,486.81,367.24
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,542.56,405.82
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,604.47,447.01
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,658.66,482.33
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,713.07,516.79
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,762.66,547.33
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,811.52,576.66
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,851.19,600.34
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,888.67,622.18
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,919.86,639.05
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,948.26,654.18
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,970.22,667.03
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,988.93,678.12
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,1000.74,684.13
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,1009.0,688.25
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,1012.0,689.85
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,1001.7,683.82
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,995.78,681.94
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,986.14,677.87
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,967.56,667.62
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,945.57,655.49
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,917.96,639.97
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,887.3,622.57
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,855.63,605.72
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,815.12,582.98
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,769.79,555.68
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,722.64,525.95
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,669.22,490.66
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,615.18,454.0
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,557.99,415.19
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,501.01,374.97
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,440.69,330.49
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,381.8,285.3
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,319.18,235.72
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,260.15,187.52
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,199.55,138.17
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,142.75,92.31
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,90.76,53.53
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,48.75,26.63
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,22.1,9.82
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,11.1,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,7.26,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,13.23,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,25.96,15.29
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,62.42,36.07
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,106.0,66.68
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,159.06,108.0
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,213.56,152.76
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,278.28,205.43
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,337.57,253.15
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,400.73,302.23
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,460.9,347.4
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,523.01,392.16
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,581.4,432.12
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,640.24,470.78
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,693.33,505.58
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,745.48,538.89
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,792.03,566.76
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,831.99,589.33
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,871.98,612.89
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,909.45,634.74
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,939.85,651.19
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,967.17,665.8
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,988.37,677.16
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,1006.09,686.59
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,1017.73,693.7
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,1025.65,698.87
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,1028.22,700.22
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,1026.97,699.53
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,1009.47,689.49
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,988.42,677.67
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,939.48,650.64
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,880.04,616.02
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,863.93,608.26
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,843.62,597.18
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,811.41,578.48
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,776.14,557.63
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,739.51,535.44
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,699.65,510.56
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,660.99,485.48
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,618.42,456.88
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,563.43,419.36
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,508.25,380.28
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,445.87,334.14
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,385.21,287.46
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,321.64,237.0
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,261.83,187.97
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,199.04,136.91
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,143.52,92.15
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,91.02,53.0
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,46.94,24.75
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.62,7.63
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,10.24,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,7.68,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,15.36,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,25.69,14.76
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,67.01,37.04
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,112.64,69.29
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,166.56,111.96
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,225.22,160.06
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,291.58,214.17
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,354.95,265.38
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,422.48,317.95
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,484.17,364.61
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,547.36,410.46
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,605.74,451.17
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,664.93,490.87
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,720.11,526.89
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,774.29,560.36
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,823.3,589.85
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,870.39,617.81
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,901.24,634.72
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,937.81,655.23
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,968.54,671.92
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,995.93,686.59
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,1016.93,697.9
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,1034.21,707.16
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,1045.17,712.72
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,1052.23,716.21
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,1054.3,717.26
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,1052.39,716.2
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,1044.93,713.43
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,1033.45,708.5
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,1013.81,697.98
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,990.45,685.39
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,961.2,669.3
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,928.63,651.17
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,889.83,630.32
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,848.27,607.42
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,801.22,579.55
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,758.16,553.89
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,703.64,518.54
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,647.98,480.77
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,587.49,439.58
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,527.04,396.66
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,462.59,348.6
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,399.48,299.54
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,333.47,246.52
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,271.17,194.75
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,207.25,141.84
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,150.05,94.89
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,93.24,52.56
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,48.2,24.69
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.88,6.16
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,10.24,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,15.36,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,26.11,14.92
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,68.43,37.61
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,115.73,70.7
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,173.71,116.49
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,231.92,165.55
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,296.29,219.38
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,359.01,271.18
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,425.08,323.7
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,487.02,371.36
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,550.28,418.06
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,609.17,459.77
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,667.91,499.81
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,721.88,536.23
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,774.48,569.67
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,822.09,598.14
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,859.08,619.42
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,897.89,641.86
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,933.89,662.24
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,964.07,679.88
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,990.89,695.54
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,1012.27,707.36
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,1029.96,717.08
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,1041.85,723.32
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,1049.84,727.44
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,1050.81,729.36
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,1047.79,729.14
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,1039.76,724.89
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,1027.75,718.44
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,1008.06,707.63
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,984.67,694.71
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,955.35,679.23
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,922.7,661.55
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,884.65,639.53
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,843.76,615.48
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,797.52,587.48
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,749.18,557.66
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,700.83,525.89
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,645.37,487.37
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,584.44,444.96
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,523.61,400.84
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,459.84,352.26
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,397.62,302.86
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,330.99,248.33
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,268.47,195.44
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,204.05,141.05
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,146.62,93.21
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,90.65,51.17
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,46.81,23.95
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.63,3.13
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,8.54,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,14.51,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,26.89,15.23
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,68.0,36.59
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,112.3,69.33
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,161.81,110.36
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,183.44,135.75
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,185.87,143.22
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,251.06,194.86
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,337.55,262.2
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,398.58,308.38
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,464.1,356.36
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,529.33,402.58
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,591.57,445.14
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,672.6,501.19
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,755.51,556.33
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,805.15,585.23
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,853.23,612.95
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,888.77,632.9
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,920.95,650.73
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,954.88,669.38
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,998.04,693.37
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,1019.91,704.66
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,1038.09,714.11
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,1050.47,720.26
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,1058.9,724.28
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,1060.31,726.02
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,1057.65,725.61
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,1048.41,720.3
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,1035.16,712.84
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,1015.58,702.04
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,992.23,689.11
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,963.75,673.13
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,931.81,655.02
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,893.44,634.05
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,852.13,610.93
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,805.63,583.21
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,756.84,553.59
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,703.08,519.34
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,648.04,481.73
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,591.33,442.55
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,530.43,398.84
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,465.61,350.29
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,402.21,300.73
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,335.23,246.85
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,271.86,193.96
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,205.7,138.92
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,147.29,90.89
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,89.7,48.31
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,44.31,20.79
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.52,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,7.68,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,12.8,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,25.32,11.24
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,65.32,35.85
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,111.29,68.75
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,166.74,112.56
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,223.44,159.77
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,286.05,211.32
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,346.18,260.15
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,409.55,309.65
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,469.46,354.56
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,530.86,398.56
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,588.93,438.77
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,646.98,477.43
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,700.49,512.93
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,753.11,546.98
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,796.25,572.29
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,841.14,598.26
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,881.39,622.21
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,919.09,644.48
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,949.14,660.95
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,976.05,675.53
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,998.14,688.64
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,1016.73,699.8
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,1028.64,706.01
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,1036.76,710.18
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,1029.31,706.78
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,1032.19,709.84
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,1030.83,709.37
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,1025.08,706.48
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,1006.06,697.21
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,983.26,685.81
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,954.34,669.65
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,921.93,651.33
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,884.27,630.73
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,843.68,607.93
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,798.14,580.76
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,750.23,551.61
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,696.22,516.87
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,640.97,478.78
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,585.27,440.59
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,525.15,397.49
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,462.07,349.69
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,399.92,300.52
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,333.68,246.4
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,270.51,192.99
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,206.18,138.64
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,148.05,90.26
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,88.86,46.14
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,42.11,17.96
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.86,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,7.68,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,9.39,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,22.06,9.53
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,35.01,22.9
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,58.71,41.96
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,85.95,63.98
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,156.26,116.37
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,251.0,189.98
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,342.01,261.09
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,448.08,342.69
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,509.93,390.36
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,568.81,434.22
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,621.18,471.25
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,666.62,502.0
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,725.39,541.75
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,790.14,582.42
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,834.31,609.45
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,875.25,634.35
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,918.86,660.14
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,960.09,684.06
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,991.14,702.44
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,1018.69,718.79
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1041.25,731.3
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,1059.91,741.55
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,1072.54,748.28
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,1081.04,752.74
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,1082.31,754.42
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,1079.36,753.78
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,1056.22,740.11
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,1029.22,724.4
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,1014.3,716.56
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,995.21,706.07
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,972.66,693.51
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,945.79,678.27
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,910.27,657.65
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,871.2,634.65
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,824.58,606.43
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,775.54,576.2
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,699.33,525.82
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,630.47,477.27
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,530.53,405.82
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,433.87,334.69
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,422.05,324.89
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,391.09,297.78
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,333.53,249.16
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,276.33,199.17
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,207.44,140.86
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,145.39,89.27
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,88.04,46.49
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,42.9,19.02
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.48,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.12,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,11.1,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,26.47,10.45
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,66.81,36.32
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,113.6,70.4
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,170.53,116.28
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,231.96,167.7
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,302.11,226.05
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,365.76,278.67
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,432.76,331.76
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,478.82,367.58
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,520.04,398.07
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,579.72,440.11
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,640.35,480.87
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,700.25,521.82
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,763.87,563.34
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,809.46,590.32
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,852.73,615.55
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,898.98,643.56
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,953.76,676.51
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,980.22,690.54
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,1002.81,702.57
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,1029.52,718.62
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,1052.73,732.54
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,1064.51,739.89
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,1072.25,745.1
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,1073.41,745.81
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,1070.44,744.28
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,1060.85,738.83
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,1047.2,731.15
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,1027.93,721.47
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,1004.74,709.44
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,976.81,693.56
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,945.23,675.4
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,906.28,652.74
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,864.29,627.95
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,816.44,598.99
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,766.22,568.01
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,711.15,532.64
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,654.76,493.36
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,593.91,451.24
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,532.8,406.92
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,469.78,358.51
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,405.55,307.16
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,337.11,250.8
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,272.38,195.66
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,205.35,138.82
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,145.47,88.88
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,85.98,44.76
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,40.51,17.0
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,14.94,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.12,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
