Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.12,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,25.65,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,71.08,35.97
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,122.61,76.2
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,187.7,129.43
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,251.2,184.19
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,321.79,243.84
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,387.19,298.1
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,456.09,352.78
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,521.35,401.88
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,587.93,449.44
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,648.56,490.53
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,703.64,525.95
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,758.48,559.04
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,811.71,590.2
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,858.17,615.25
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,902.08,638.15
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,940.63,659.04
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,976.1,677.88
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,1005.99,693.24
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,1032.27,706.46
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,1052.25,716.58
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,1068.29,724.57
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,1077.72,728.9
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,1083.02,731.08
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,1082.07,731.54
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,1076.96,729.87
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,1065.71,723.45
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,1050.4,714.9
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,1028.12,704.02
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,1002.06,690.97
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,970.16,673.26
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,934.95,653.51
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,892.92,629.68
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,848.22,603.93
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,798.19,574.39
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,746.27,543.1
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,689.08,507.1
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,635.41,470.52
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,571.7,426.65
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,508.58,381.36
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,439.62,330.69
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,373.31,279.29
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,303.2,222.68
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,238.68,168.65
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,170.78,112.7
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,113.32,66.48
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,57.61,24.92
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,18.94,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.12,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,24.04,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,71.68,35.12
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,123.83,76.18
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,189.01,129.13
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,252.21,183.03
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,322.2,241.36
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,387.97,294.78
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,457.13,348.27
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,522.49,397.12
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,589.12,444.68
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,649.99,486.23
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,710.47,525.87
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,759.02,554.88
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,811.48,585.87
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,858.98,613.96
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,904.05,640.25
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,942.16,661.26
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,977.14,680.24
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,1006.96,696.15
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,1033.17,709.93
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,1052.0,719.57
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,1066.89,727.1
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,1075.22,732.34
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,1079.43,735.48
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,1078.39,734.82
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,1073.23,732.0
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,1061.89,725.79
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,1046.52,717.42
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,1024.29,705.57
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,998.3,691.6
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,966.51,674.15
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,931.43,654.66
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,890.01,632.21
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,845.91,607.71
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,796.08,578.12
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,744.38,546.79
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,692.33,513.61
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,633.5,473.3
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,569.3,428.92
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,505.69,382.99
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,437.55,331.47
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,371.94,279.59
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,301.6,222.26
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,236.98,167.82
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,168.94,111.74
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,111.39,65.29
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,54.69,21.88
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,16.68,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,24.14,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,70.67,35.11
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,122.17,76.66
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,187.25,130.26
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,250.39,184.95
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,320.54,244.47
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,386.04,299.04
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,455.12,354.1
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,519.78,403.35
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,585.76,451.31
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,646.34,493.33
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,701.2,529.66
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,753.36,561.9
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,803.62,592.17
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,805.77,590.45
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,794.88,581.04
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,772.95,564.08
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,751.33,546.75
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,788.32,571.35
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,824.0,594.12
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,951.16,675.78
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,1048.8,733.04
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,1063.77,740.06
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,1074.77,746.11
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,1074.01,745.22
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,1069.11,742.2
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,1058.0,735.82
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,1042.8,727.21
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,1020.84,714.82
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,995.09,700.26
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,963.27,683.04
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,928.08,663.58
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,884.39,638.09
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,838.39,610.84
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,784.22,577.76
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,728.8,543.24
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,671.89,506.26
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,618.41,468.71
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,555.37,424.24
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,493.14,378.45
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,404.16,310.92
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,324.66,248.5
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,257.37,193.3
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,196.88,142.36
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,143.13,96.54
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,95.89,57.0
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,46.8,16.85
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,13.74,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,23.57,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,67.51,33.25
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,118.13,74.78
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,182.46,128.01
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,244.96,182.37
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,315.26,242.5
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,381.19,297.67
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,451.74,354.07
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,516.18,403.32
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,582.14,451.32
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,643.23,494.16
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,704.27,535.13
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,752.9,564.91
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,805.63,596.89
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,853.19,623.95
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,898.49,648.92
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,938.21,671.52
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,974.9,692.05
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,1004.81,709.42
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,1031.17,724.72
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,1052.4,736.13
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,1069.72,745.32
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,1079.42,750.26
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,1084.99,753.0
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,1085.71,753.22
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,1082.25,751.19
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,1071.52,745.04
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,1056.66,736.67
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,1033.94,724.0
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,1007.41,709.17
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,975.38,690.98
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,939.97,670.66
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,897.78,646.18
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,852.86,619.71
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,802.92,589.45
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,751.09,557.43
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,692.91,520.02
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,638.34,481.98
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,572.9,435.87
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,508.19,388.34
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,438.15,335.03
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,371.03,281.44
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,299.42,222.3
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,234.15,166.65
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,164.42,108.75
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,106.3,61.58
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,50.01,14.27
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,14.27,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,24.27,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,72.12,32.76
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,125.6,77.19
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,191.62,131.46
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,255.86,186.64
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,327.07,246.28
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,393.44,300.15
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,463.26,353.87
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,528.72,402.65
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,595.41,450.05
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,651.84,488.45
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,711.87,527.05
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,766.64,559.74
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,819.93,590.69
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,867.91,617.46
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,913.51,642.27
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,951.94,663.08
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,987.17,681.84
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,1016.6,697.04
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,1042.34,710.1
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,1061.68,719.91
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,1077.0,727.57
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,1085.7,732.58
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,1090.2,735.51
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,1088.4,734.44
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,1082.41,731.2
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,1069.68,725.5
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,1052.89,717.65
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,1029.62,705.18
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,1002.58,690.6
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,970.65,673.1
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,935.39,653.53
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,893.25,629.84
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,848.41,604.21
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,797.43,574.24
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,744.6,542.53
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,686.56,506.12
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,627.73,466.09
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,567.78,424.75
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,504.09,378.95
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,434.65,327.23
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,367.95,274.99
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,296.89,217.16
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,231.62,162.25
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,163.06,105.98
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,105.5,59.53
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,47.51,8.55
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,12.17,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,23.35,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,73.0,32.28
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,127.74,78.66
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,195.34,134.11
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,260.62,190.12
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,333.07,250.63
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,400.15,305.13
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,470.69,359.57
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,536.85,408.65
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,600.15,453.52
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,660.51,494.2
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,720.38,531.92
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,774.52,563.8
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,826.91,593.78
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,873.32,619.2
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,917.11,642.53
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,955.3,663.12
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,990.2,681.6
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,1019.52,696.53
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,1045.16,709.32
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,1065.05,719.26
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,1080.91,727.04
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,1089.46,730.96
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,1093.82,732.74
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,1091.99,732.64
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,1085.95,730.46
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,1073.16,723.41
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,1056.31,714.24
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,1033.46,702.17
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,1006.84,687.99
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,973.71,671.05
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,937.27,652.0
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,894.56,628.23
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,849.18,602.51
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,798.48,572.97
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,745.89,541.65
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,687.36,505.03
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,628.09,464.83
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,566.92,422.96
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,502.14,376.64
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,432.59,325.57
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,365.94,273.79
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,294.09,215.52
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,228.27,160.17
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,159.65,103.62
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,102.38,57.12
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,45.15,1.72
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,11.05,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,23.31,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,71.7,30.45
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,126.25,77.98
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,193.58,133.11
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,258.26,188.37
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,330.74,248.6
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,396.95,302.1
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,466.51,355.53
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,531.58,403.54
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,597.8,450.07
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,647.17,482.67
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,693.25,511.75
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,755.03,549.24
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,809.5,580.57
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,852.75,604.89
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,893.02,627.24
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,911.0,635.42
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,912.33,633.89
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,927.48,641.11
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,930.84,641.09
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,962.65,658.99
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,991.59,674.64
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,997.44,676.68
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,999.64,677.09
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,1039.7,700.04
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,1069.96,716.62
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,1036.97,698.32
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,1013.31,686.43
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,953.37,652.38
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,900.27,622.39
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,852.14,595.62
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,802.78,567.46
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,794.46,564.59
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,774.22,553.65
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,715.66,518.57
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,654.19,479.99
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,559.97,415.33
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,467.56,350.29
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,387.16,293.25
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,304.93,232.83
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,297.93,227.47
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,271.38,204.93
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,242.48,178.84
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,204.85,144.17
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,142.51,93.04
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,90.67,50.73
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,39.37,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,8.47,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,21.04,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,62.85,25.59
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,114.65,71.56
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,179.15,123.99
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,240.11,175.76
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,308.33,232.29
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,367.62,280.48
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,428.8,327.73
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,485.39,370.05
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,541.8,410.34
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,603.99,453.11
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,667.34,494.93
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,715.39,524.91
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,761.43,552.23
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,794.28,571.39
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,822.97,587.98
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,833.02,592.32
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,836.69,593.03
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,872.36,613.87
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,905.83,632.68
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,938.85,651.6
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,969.16,668.79
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,987.15,678.66
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,1001.66,686.72
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,1024.27,700.85
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,1037.47,709.45
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,1002.5,688.94
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,959.69,664.38
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,914.82,638.8
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,867.92,611.64
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,845.88,599.74
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,820.11,585.1
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,763.17,551.53
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,706.22,516.44
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,592.84,439.79
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,481.59,362.28
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,431.71,327.84
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,382.82,292.63
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,414.26,318.04
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,422.89,324.41
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,342.95,262.96
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,267.41,203.81
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,187.05,140.23
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,116.14,84.21
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,78.82,53.42
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,47.04,26.8
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,21.51,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,3.78,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,8.08,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,14.41,2.59
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,23.62,13.46
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,32.29,21.52
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,56.91,42.19
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,87.42,67.73
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,173.55,137.8
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,277.85,220.82
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,360.8,284.81
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,443.08,346.57
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,479.39,371.57
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,512.35,393.67
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,615.37,467.82
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,736.96,550.09
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,807.9,593.19
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,876.22,634.1
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,912.86,655.95
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,946.52,676.37
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,974.61,692.25
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,999.26,706.07
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,1017.2,716.16
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,1031.39,724.18
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,1039.22,728.54
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,1043.13,730.8
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,1041.86,731.52
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,1036.65,730.09
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,1025.42,723.85
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,1010.3,715.44
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,988.14,703.13
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,962.42,688.73
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,930.52,671.4
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,895.53,651.97
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,854.37,627.69
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,810.71,601.49
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,761.13,570.9
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,715.99,542.81
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,658.2,504.04
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,599.98,462.6
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,536.78,417.36
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,474.54,370.76
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,406.95,317.54
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,343.25,265.07
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,271.8,204.99
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,207.7,149.62
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,123.9,82.84
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,62.17,35.17
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,25.01,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,7.02,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,12.22,0.63
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,48.85,30.55
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,91.87,65.68
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,72.71,54.25
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,37.2,26.36
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,26.81,17.48
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,16.48,8.56
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,21.45,12.77
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,26.43,16.94
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,38.9,27.39
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,51.41,37.73
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,47.26,34.08
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,43.12,30.49
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,45.64,32.46
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,48.17,34.41
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,74.1,55.57
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,101.08,77.25
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,101.56,77.42
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,102.08,77.71
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,95.01,71.93
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,87.97,66.19
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,88.85,66.9
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,89.73,67.59
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,86.68,65.15
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,83.62,62.72
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,87.96,66.27
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,92.31,69.84
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,87.91,66.37
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,83.53,62.94
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,181.69,144.37
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,259.84,207.5
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,369.23,293.87
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,456.33,360.72
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,403.87,320.48
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,354.01,282.68
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,244.76,196.84
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,156.87,125.56
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,191.25,154.91
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,207.78,168.29
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,158.94,127.39
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,110.43,86.88
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,64.95,48.74
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,22.26,13.26
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,15.64,7.41
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,9.04,1.07
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,5.98,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
