Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,44.96,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,111.92,62.81
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,185.94,131.25
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,252.58,190.36
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,327.96,255.17
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,396.04,312.57
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,468.31,370.62
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,532.83,420.29
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,594.06,465.43
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,653.66,507.2
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,712.99,544.96
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,765.14,576.5
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,815.57,606.08
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,860.97,632.43
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,903.71,656.66
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,940.68,677.41
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,974.52,696.08
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,1002.01,710.76
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,1025.91,723.3
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,1043.55,732.56
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,1057.27,739.66
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,1064.94,743.34
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,1068.54,744.85
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,1064.47,743.67
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,1056.35,740.38
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,1041.22,731.82
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,1022.25,721.16
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,998.0,708.85
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,970.23,694.37
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,935.14,674.01
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,897.07,651.68
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,852.67,625.42
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,806.02,597.33
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,753.54,564.82
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,705.95,535.01
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,645.36,494.31
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,584.75,450.9
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,517.05,401.6
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,451.28,351.47
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,378.05,293.87
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,309.75,237.41
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,235.94,175.06
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,170.48,118.35
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,96.07,50.26
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,32.56,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,17.55,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,61.4,33.16
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,107.07,77.04
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,157.41,120.85
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,215.45,170.57
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,211.97,170.38
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,196.56,158.62
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,232.42,187.78
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,269.46,216.66
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,321.69,256.86
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,391.51,308.86
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,461.52,360.51
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,536.64,414.31
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,725.69,547.81
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,887.01,649.06
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,928.52,670.83
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,967.53,692.73
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,995.17,707.32
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,1019.27,719.88
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,1036.48,728.91
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,1049.85,735.82
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,1057.44,739.33
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,1061.02,740.7
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,1057.14,738.26
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,1049.24,733.72
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,1035.37,725.66
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,1017.63,715.5
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,993.82,702.2
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,966.48,686.84
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,931.8,666.8
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,894.1,644.82
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,850.21,619.92
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,804.04,593.15
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,751.98,561.75
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,698.51,528.62
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,643.97,492.32
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,583.31,448.9
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,516.42,400.93
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,451.3,351.77
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,379.25,295.02
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,311.78,238.98
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,237.16,175.82
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,170.97,118.0
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,95.65,45.28
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,32.98,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,39.53,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,108.45,55.24
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,188.26,132.06
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,257.39,193.22
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,335.74,260.14
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,404.72,317.69
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,477.96,375.58
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,544.38,425.49
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,607.51,470.56
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,668.75,512.48
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,729.73,550.44
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,784.37,582.75
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,837.55,613.22
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,884.7,638.93
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,929.38,662.64
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,967.19,684.08
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,1001.77,703.61
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,1029.37,717.93
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,1053.22,730.09
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,1070.67,740.11
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,1084.07,748.05
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,1090.15,750.72
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,1092.03,751.2
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,1088.17,750.11
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,1080.12,746.82
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,1065.93,738.86
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,1047.73,728.72
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,1022.45,715.96
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,993.48,701.0
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,958.69,681.25
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,920.69,659.44
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,875.71,633.35
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,828.27,605.34
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,774.2,572.33
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,718.7,537.67
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,657.71,497.99
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,596.61,454.67
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,533.49,410.09
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,467.34,360.82
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,393.33,303.09
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,323.92,245.93
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,246.07,180.42
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,177.83,120.77
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,99.98,40.46
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,35.55,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,36.11,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,103.2,48.81
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,183.89,128.93
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,249.27,186.82
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,326.59,252.43
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,395.34,309.24
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,468.49,366.38
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,533.78,415.4
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,600.62,463.14
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,662.09,505.28
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,717.08,539.57
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,770.68,571.99
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,822.88,602.63
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,869.08,628.71
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,912.88,652.82
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,950.34,674.08
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,984.67,693.47
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,1012.63,707.99
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,1036.97,720.39
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,1054.45,729.21
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,1067.98,735.92
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,1074.95,738.97
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,1077.83,739.88
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,1073.86,737.61
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,1065.81,733.21
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,1051.12,724.98
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,1032.49,714.65
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,1007.77,702.14
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,979.47,687.58
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,944.41,667.76
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,906.32,645.99
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,861.4,620.06
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,814.21,592.32
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,760.36,559.58
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,705.21,525.28
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,649.8,489.07
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,588.28,445.74
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,520.02,397.84
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,453.74,348.76
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,379.48,291.35
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,310.16,234.7
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,234.29,171.14
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,167.2,112.72
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,87.56,26.93
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,25.5,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,37.02,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,105.33,45.52
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,186.44,130.96
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,257.61,194.42
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,338.68,264.08
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,410.18,324.44
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,486.44,385.73
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,555.23,438.47
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,620.83,486.53
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,683.24,529.91
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,745.56,569.49
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,801.45,603.68
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,855.73,635.96
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,903.82,663.34
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,949.32,688.57
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,988.87,710.06
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,1025.19,729.36
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,1054.2,744.06
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,1079.39,756.52
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,1097.49,763.96
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,1111.46,769.15
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,1118.56,771.77
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,1121.36,772.16
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,1116.69,769.19
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,1107.73,764.01
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,1091.55,754.82
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,1071.3,743.47
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,1044.05,728.51
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,1013.11,711.42
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,976.99,692.27
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,937.7,670.96
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,891.07,644.05
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,841.99,615.19
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,787.53,582.22
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,731.64,547.56
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,669.05,506.81
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,606.37,462.46
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,540.85,415.51
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,472.46,364.1
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,396.81,305.23
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,325.96,246.95
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,245.66,179.52
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,175.43,117.38
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,93.01,16.82
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,28.66,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,44.78,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,116.49,43.26
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,208.66,145.58
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,281.05,211.81
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,362.28,282.87
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,432.95,343.48
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,509.71,405.73
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,577.51,457.88
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,646.53,508.14
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,707.84,550.37
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,768.37,588.67
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,822.34,620.71
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,874.22,650.4
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,920.31,675.47
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,963.46,698.08
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,1001.74,718.6
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,1036.59,736.82
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,1065.42,749.98
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,1090.35,760.76
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,1108.61,768.2
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,1122.67,773.36
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,1129.28,774.24
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,1131.53,772.95
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,1127.77,770.39
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,1119.66,765.6
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,1104.73,757.09
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,1085.62,746.38
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,1060.02,732.59
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,1030.57,716.63
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,994.09,696.43
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,954.29,674.14
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,908.25,649.2
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,859.59,622.17
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,804.01,589.09
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,746.92,554.26
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,683.06,513.34
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,619.05,468.51
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,547.91,420.02
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,482.09,371.98
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,404.16,311.29
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,331.21,251.07
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,249.64,182.14
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,178.39,117.88
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,93.08,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,28.25,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,31.79,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,100.48,29.46
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,185.74,128.62
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,254.95,191.03
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,333.58,258.45
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,403.37,316.6
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,477.64,374.96
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,540.35,422.55
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,608.26,471.42
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,669.0,513.01
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,729.52,551.11
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,784.01,584.1
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,836.93,615.23
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,882.2,640.84
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,924.84,664.4
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,961.22,683.99
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,994.34,701.45
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,1021.92,715.46
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,1045.81,727.29
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,1063.36,736.01
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,1076.9,742.57
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,1083.69,745.35
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,1086.31,745.98
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,1082.21,743.35
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,1073.97,738.58
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,1058.63,731.11
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,1039.35,721.57
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,1012.72,706.86
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,982.55,690.11
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,946.56,670.83
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,907.53,649.48
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,862.11,623.24
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,814.39,595.14
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,760.83,563.34
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,706.0,529.8
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,644.92,489.55
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,588.7,449.23
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,518.85,399.77
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,451.16,349.12
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,375.72,290.04
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,305.68,231.93
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,226.01,164.6
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,160.5,104.71
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,79.61,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,21.09,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,26.73,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,90.83,17.56
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,173.39,120.42
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,238.08,179.35
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,316.08,246.39
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,385.94,305.21
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,460.79,365.05
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,527.45,415.86
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,596.07,465.5
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,657.51,508.34
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,712.62,543.21
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,766.38,575.41
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,818.84,605.75
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,865.81,632.55
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,910.51,657.4
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,946.99,677.33
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,980.34,695.24
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,1007.81,709.47
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,1031.7,721.59
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,1049.61,730.9
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,1063.59,738.07
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,1069.17,740.33
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,1070.68,740.48
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,1066.09,737.71
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,1057.46,732.82
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,1041.62,723.86
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,1021.94,712.82
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,996.73,699.92
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,968.03,684.95
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,932.66,664.74
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,894.33,642.61
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,849.29,617.26
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,802.07,590.02
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,748.14,556.8
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,699.27,526.32
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,637.44,484.89
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,575.83,440.83
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,505.7,391.3
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,437.99,340.57
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,362.83,281.03
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,293.29,222.99
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,216.29,157.74
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,148.98,95.6
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,70.02,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.12,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,24.45,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,86.66,5.32
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,167.8,115.94
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,235.49,177.67
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,311.75,243.25
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,381.0,301.32
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,455.33,360.25
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,522.18,411.26
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,591.08,461.18
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,652.28,503.2
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,713.55,541.62
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,761.27,570.5
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,814.05,602.18
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,859.5,628.16
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,902.68,652.26
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,939.79,672.81
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,973.85,691.34
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,1001.63,705.92
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,1025.87,718.42
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,1042.81,727.04
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,1055.89,733.57
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,1062.47,736.45
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,1065.04,737.23
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,1060.82,734.51
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,1052.6,729.7
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,1037.92,721.28
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,1019.41,710.79
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,993.67,697.54
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,964.48,682.27
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,928.18,661.49
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,888.99,638.8
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,843.78,613.19
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,796.45,585.73
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,742.49,552.45
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,693.68,521.95
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,631.01,479.81
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,568.71,435.23
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,499.49,385.71
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,432.72,335.27
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,356.95,275.47
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,286.98,217.29
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,210.63,152.76
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,143.97,89.68
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,58.66,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,22.95,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,84.53,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,165.94,113.43
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,233.89,175.66
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,310.42,241.1
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,380.43,299.58
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,455.65,359.16
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,522.94,410.26
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,592.43,460.36
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,654.58,503.41
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,716.85,542.97
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,765.12,571.14
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,818.58,602.05
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,864.56,628.04
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,908.29,652.15
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,946.43,673.03
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,981.55,691.88
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,1009.78,706.43
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,1034.49,718.92
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,1052.01,727.78
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,1065.63,734.54
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,1072.62,737.61
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,1075.55,738.57
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,1070.35,735.29
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,1061.11,729.96
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,1045.41,722.13
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,1025.89,712.27
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,999.86,697.88
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,970.31,681.46
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,935.32,661.55
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,897.34,639.69
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,852.0,614.39
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,804.45,587.19
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,750.15,554.01
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,700.89,523.49
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,637.61,481.37
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,574.68,436.65
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,505.38,387.57
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,438.48,337.42
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,361.97,276.93
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,291.24,218.2
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,213.59,152.83
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,144.66,85.87
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,58.83,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
