Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,296.22,246.58
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,276.12,229.2
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,273.45,226.23
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,242.69,199.93
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,211.62,173.37
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,190.78,156.16
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,188.22,153.85
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,315.11,259.32
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,403.41,330.06
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,388.09,316.56
2018,12,9,13,0,148.0,198.0,0.7,11.5,265.0,372.8,304.04
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,329.81,269.99
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,287.51,236.23
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,295.39,243.74
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,302.05,249.86
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,284.15,235.58
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,266.34,221.35
2018,12,9,14,45,101.0,115.5,0.7,11.6,147.5,211.8,176.05
2018,12,9,15,0,65.0,97.0,0.7,11.5,115.0,146.96,121.48
2018,12,9,15,15,43.5,79.5,0.7,11.5,91.0,110.33,90.01
2018,12,9,15,30,22.0,62.0,0.7,11.5,67.0,75.64,59.73
2018,12,9,15,45,11.0,44.5,0.8,10.9,47.0,44.67,32.79
2018,12,9,16,0,0.0,27.0,0.9,10.3,27.0,22.29,13.19
2018,12,9,16,15,6.5,17.5,0.9,10.15,18.0,17.85,8.4
2018,12,9,16,30,13.0,8.0,0.9,10.0,9.0,13.72,0.0
2018,12,9,16,45,6.5,4.0,0.9,9.8,4.5,5.77,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,10,7,15,11.0,4.5,0.6,7.9,4.5,0.0,0.0
2018,12,10,7,30,22.0,9.0,0.6,8.2,9.0,15.96,0.0
2018,12,10,7,45,20.5,21.5,0.6,8.55,22.5,31.28,7.21
2018,12,10,8,0,19.0,34.0,0.6,8.9,36.0,46.22,32.16
2018,12,10,8,15,31.0,48.5,0.6,9.2,53.5,68.85,53.22
2018,12,10,8,30,43.0,63.0,0.6,9.5,71.0,92.39,74.39
2018,12,10,8,45,38.5,65.0,0.6,9.8,73.5,89.44,72.47
2018,12,10,9,0,34.0,67.0,0.6,10.1,76.0,87.76,71.3
2018,12,10,9,15,50.0,87.5,0.6,10.5,102.5,123.67,102.43
2018,12,10,9,30,66.0,108.0,0.6,10.9,129.0,161.21,134.28
2018,12,10,9,45,207.0,119.0,0.55,11.25,193.5,319.44,267.05
2018,12,10,10,0,348.0,130.0,0.5,11.6,258.0,476.37,390.32
2018,12,10,10,15,537.5,107.5,0.5,11.95,321.5,631.61,506.61
2018,12,10,10,30,727.0,85.0,0.5,12.3,385.0,788.37,615.07
2018,12,10,10,45,776.0,80.0,0.5,12.6,413.0,838.41,645.67
2018,12,10,11,0,825.0,75.0,0.5,12.9,441.0,893.12,680.46
2018,12,10,11,15,869.5,67.5,0.5,13.1,463.0,927.75,701.52
2018,12,10,11,30,914.0,60.0,0.5,13.3,485.0,969.89,727.64
2018,12,10,11,45,917.5,60.0,0.55,13.5,490.5,980.06,733.86
2018,12,10,12,0,921.0,60.0,0.6,13.7,496.0,986.65,738.47
2018,12,10,12,15,920.5,60.0,0.6,13.75,494.0,985.73,737.64
2018,12,10,12,30,920.0,60.0,0.6,13.8,492.0,981.15,734.73
2018,12,10,12,45,916.0,59.5,0.65,13.85,482.0,968.91,728.17
2018,12,10,13,0,912.0,59.0,0.7,13.9,472.0,953.17,719.51
2018,12,10,13,15,904.0,58.5,0.7,13.85,455.5,930.32,705.39
2018,12,10,13,30,896.0,58.0,0.7,13.8,439.0,904.36,689.28
2018,12,10,13,45,883.0,56.5,0.7,13.75,415.0,869.61,667.16
2018,12,10,14,0,870.0,55.0,0.7,13.7,391.0,832.38,643.19
2018,12,10,14,15,852.0,53.5,0.7,13.55,361.5,788.78,614.64
2018,12,10,14,30,834.0,52.0,0.7,13.4,332.0,743.56,584.39
2018,12,10,14,45,808.5,50.0,0.7,13.2,298.0,690.67,547.89
2018,12,10,15,0,783.0,48.0,0.7,13.0,264.0,643.67,514.59
2018,12,10,15,15,742.0,45.0,0.7,13.0,225.5,577.69,465.37
2018,12,10,15,30,701.0,42.0,0.7,13.0,187.0,513.28,413.61
2018,12,10,15,45,619.5,38.0,0.9,12.05,146.0,426.29,344.39
2018,12,10,16,0,538.0,34.0,1.1,11.1,105.0,345.43,275.75
2018,12,10,16,15,402.0,27.0,1.15,10.7,69.0,250.03,184.44
2018,12,10,16,30,266.0,20.0,1.2,10.3,33.0,149.16,0.0
2018,12,10,16,45,133.0,10.0,1.25,9.85,16.5,56.91,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,15,64.0,6.0,1.15,5.75,7.0,0.0,0.0
2018,12,11,7,30,128.0,12.0,1.1,6.2,14.0,58.21,0.0
2018,12,11,7,45,145.5,24.0,1.0,6.7,33.0,107.94,30.25
2018,12,11,8,0,163.0,36.0,0.9,7.2,52.0,148.62,114.34
2018,12,11,8,15,254.0,46.5,0.8,7.8,85.0,217.39,178.09
2018,12,11,8,30,345.0,57.0,0.7,8.4,118.0,295.94,246.22
2018,12,11,8,45,398.0,65.0,0.65,9.0,151.5,355.72,297.0
2018,12,11,9,0,451.0,73.0,0.6,9.6,185.0,424.88,353.26
2018,12,11,9,15,519.5,75.5,0.6,10.0,223.5,498.88,412.01
2018,12,11,9,30,588.0,78.0,0.6,10.4,262.0,576.49,470.67
2018,12,11,9,45,654.5,76.0,0.6,10.8,300.0,649.99,523.43
2018,12,11,10,0,721.0,74.0,0.6,11.2,338.0,720.15,572.04
2018,12,11,10,15,782.5,67.0,0.65,11.55,372.0,787.12,617.9
2018,12,11,10,30,844.0,60.0,0.7,11.9,406.0,844.24,655.94
2018,12,11,10,45,852.0,61.0,0.7,12.3,424.5,872.17,672.48
2018,12,11,11,0,860.0,62.0,0.7,12.7,443.0,897.29,687.4
2018,12,11,11,15,865.5,62.5,0.75,12.95,455.0,916.36,699.63
2018,12,11,11,30,871.0,63.0,0.8,13.2,467.0,932.25,709.88
2018,12,11,11,45,827.5,73.5,0.8,13.4,460.5,921.94,701.92
2018,12,11,12,0,784.0,84.0,0.8,13.6,454.0,896.51,684.35
2018,12,11,12,15,743.5,91.5,0.8,13.7,441.0,866.18,663.96
2018,12,11,12,30,703.0,99.0,0.8,13.8,428.0,839.94,646.42
2018,12,11,12,45,655.5,108.5,0.8,13.9,410.5,800.42,619.62
2018,12,11,13,0,608.0,118.0,0.8,14.0,393.0,758.3,590.94
2018,12,11,13,15,562.0,123.0,0.8,13.9,370.0,710.4,558.29
2018,12,11,13,30,516.0,128.0,0.8,13.8,347.0,654.31,519.24
2018,12,11,13,45,643.0,97.0,0.8,13.75,355.0,725.06,571.73
2018,12,11,14,0,770.0,66.0,0.8,13.7,363.0,770.92,604.16
2018,12,11,14,15,669.5,76.5,0.75,13.4,320.5,681.84,540.55
2018,12,11,14,30,569.0,87.0,0.7,13.1,278.0,591.16,475.59
2018,12,11,14,45,532.5,82.0,0.65,12.8,246.0,534.76,434.43
2018,12,11,15,0,496.0,77.0,0.6,12.5,214.0,479.4,391.59
2018,12,11,15,15,412.5,72.5,0.6,12.5,175.0,389.81,320.28
2018,12,11,15,30,329.0,68.0,0.6,12.5,136.0,313.34,257.31
2018,12,11,15,45,286.0,56.5,0.6,11.6,106.5,258.46,211.12
2018,12,11,16,0,243.0,45.0,0.6,10.7,77.0,207.67,166.34
2018,12,11,16,15,178.5,32.0,0.6,10.6,51.0,149.35,109.57
2018,12,11,16,30,114.0,19.0,0.6,10.5,25.0,84.24,0.0
2018,12,11,16,45,57.0,9.5,0.65,10.4,12.5,28.93,0.0
2018,12,11,17,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,12,7,15,42.0,4.5,0.7,6.05,5.0,0.0,0.0
2018,12,12,7,30,84.0,9.0,0.7,6.3,10.0,39.03,0.0
2018,12,12,7,45,194.5,20.5,0.7,6.5,36.0,124.09,24.67
2018,12,12,8,0,305.0,32.0,0.7,6.7,62.0,212.29,163.3
2018,12,12,8,15,413.0,39.0,0.65,7.15,99.5,295.39,241.19
2018,12,12,8,30,521.0,46.0,0.6,7.6,137.0,388.81,321.2
2018,12,12,8,45,539.5,55.5,0.55,8.05,170.0,438.17,363.02
2018,12,12,9,0,558.0,65.0,0.5,8.5,203.0,488.02,403.41
2018,12,12,9,15,692.0,56.5,0.5,9.0,254.0,594.42,485.57
2018,12,12,9,30,826.0,48.0,0.5,9.5,305.0,706.34,565.92
2018,12,12,9,45,848.0,50.0,0.45,10.05,337.0,756.77,598.05
2018,12,12,10,0,870.0,52.0,0.4,10.6,369.0,806.08,629.12
2018,12,12,10,15,883.0,53.0,0.45,10.95,394.5,844.74,654.35
2018,12,12,10,30,896.0,54.0,0.5,11.3,420.0,881.08,677.84
2018,12,12,10,45,905.5,54.0,0.5,11.7,439.0,910.24,695.09
2018,12,12,11,0,915.0,54.0,0.5,12.1,458.0,936.46,710.33
2018,12,12,11,15,920.5,55.0,0.55,12.3,471.0,957.2,723.59
2018,12,12,11,30,926.0,56.0,0.6,12.5,484.0,974.54,734.79
2018,12,12,11,45,928.0,56.0,0.65,12.7,489.0,983.57,740.72
2018,12,12,12,0,930.0,56.0,0.7,12.9,494.0,988.96,744.55
2018,12,12,12,15,926.0,56.5,0.7,12.95,491.0,985.57,742.12
2018,12,12,12,30,922.0,57.0,0.7,13.0,488.0,978.54,737.61
2018,12,12,12,45,891.0,62.5,0.7,13.1,472.0,949.13,718.4
2018,12,12,13,0,860.0,68.0,0.7,13.2,456.0,916.74,697.53
2018,12,12,13,15,765.0,82.0,0.7,13.2,418.0,842.98,648.71
2018,12,12,13,30,670.0,96.0,0.7,13.2,380.0,764.74,596.22
2018,12,12,13,45,735.5,78.5,0.7,13.2,374.5,778.11,607.44
2018,12,12,14,0,801.0,61.0,0.7,13.2,369.0,791.39,617.31
2018,12,12,14,15,746.5,65.5,0.7,13.0,335.5,727.11,572.9
2018,12,12,14,30,692.0,70.0,0.7,12.8,302.0,668.2,532.29
2018,12,12,14,45,653.5,66.0,0.7,12.65,267.0,607.34,488.86
2018,12,12,15,0,615.0,62.0,0.7,12.5,232.0,547.47,444.79
2018,12,12,15,15,608.0,53.5,0.7,12.5,201.0,504.42,411.02
2018,12,12,15,30,601.0,45.0,0.7,12.5,170.0,455.98,371.06
2018,12,12,15,45,548.0,40.0,0.85,11.5,135.0,388.87,316.18
2018,12,12,16,0,495.0,35.0,1.0,10.5,100.0,331.46,265.49
2018,12,12,16,15,367.0,28.0,1.05,10.05,66.5,235.89,175.0
2018,12,12,16,30,239.0,21.0,1.1,9.6,33.0,139.7,0.0
2018,12,12,16,45,119.5,10.5,1.1,9.1,16.5,52.82,0.0
2018,12,12,17,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,15,70.5,5.0,0.7,5.8,6.0,0.0,0.0
2018,12,13,7,30,141.0,10.0,0.7,6.4,12.0,60.93,0.0
2018,12,13,7,45,316.5,18.0,0.75,6.95,42.5,168.54,18.37
2018,12,13,8,0,492.0,26.0,0.8,7.5,73.0,289.34,219.78
2018,12,13,8,15,572.5,31.0,0.75,8.15,111.0,365.3,295.21
2018,12,13,8,30,653.0,36.0,0.7,8.8,149.0,448.09,366.53
2018,12,13,8,45,702.0,39.0,0.7,9.45,187.5,514.93,422.33
2018,12,13,9,0,751.0,42.0,0.7,10.1,226.0,578.6,472.66
2018,12,13,9,15,782.5,44.5,0.7,10.55,262.0,636.36,515.26
2018,12,13,9,30,814.0,47.0,0.7,11.0,298.0,694.63,556.64
2018,12,13,9,45,835.5,48.5,0.65,11.5,329.5,743.53,588.99
2018,12,13,10,0,857.0,50.0,0.6,12.0,361.0,791.34,619.53
2018,12,13,10,15,871.5,51.0,0.6,12.45,387.0,830.95,644.51
2018,12,13,10,30,886.0,52.0,0.6,12.9,413.0,868.39,667.62
2018,12,13,10,45,895.0,53.0,0.6,13.35,432.0,898.38,685.37
2018,12,13,11,0,904.0,54.0,0.6,13.8,451.0,925.46,701.11
2018,12,13,11,15,909.0,54.5,0.6,14.05,463.5,944.93,712.29
2018,12,13,11,30,914.0,55.0,0.6,14.3,476.0,961.05,721.42
2018,12,13,11,45,916.0,55.5,0.6,14.55,481.5,970.81,726.53
2018,12,13,12,0,918.0,56.0,0.6,14.8,487.0,976.98,729.56
2018,12,13,12,15,915.0,57.0,0.6,14.85,485.0,975.4,728.29
2018,12,13,12,30,912.0,58.0,0.6,14.9,483.0,970.21,724.98
2018,12,13,12,45,904.5,59.0,0.6,15.0,473.5,957.15,716.61
2018,12,13,13,0,897.0,60.0,0.6,15.1,464.0,940.71,706.27
2018,12,13,13,15,888.5,59.5,0.6,14.95,448.0,917.99,692.55
2018,12,13,13,30,880.0,59.0,0.6,14.8,432.0,892.22,676.86
2018,12,13,13,45,867.0,58.0,0.6,14.7,409.0,858.88,655.88
2018,12,13,14,0,854.0,57.0,0.6,14.6,386.0,823.11,633.09
2018,12,13,14,15,834.5,55.5,0.6,14.3,356.5,779.06,604.64
2018,12,13,14,30,815.0,54.0,0.6,14.0,327.0,741.21,580.02
2018,12,13,14,45,786.5,52.0,0.6,13.7,293.0,686.26,542.32
2018,12,13,15,0,758.0,50.0,0.6,13.4,259.0,631.03,503.37
2018,12,13,15,15,716.0,46.5,0.6,13.4,221.0,564.86,454.21
2018,12,13,15,30,674.0,43.0,0.6,13.4,183.0,500.4,402.63
2018,12,13,15,45,607.0,39.0,0.65,11.9,144.5,422.89,340.81
2018,12,13,16,0,540.0,35.0,0.7,10.4,106.0,349.96,278.89
2018,12,13,16,15,416.0,27.5,0.7,9.9,70.5,259.39,192.14
2018,12,13,16,30,292.0,20.0,0.7,9.4,35.0,162.15,0.0
2018,12,13,16,45,146.0,10.0,0.7,8.85,17.5,62.36,0.0
2018,12,13,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.1,9.5,1.0,0.85,0.0
2018,12,14,7,45,0.0,3.0,1.15,9.75,3.0,2.46,0.0
2018,12,14,8,0,0.0,5.0,1.2,10.0,5.0,4.1,0.0
2018,12,14,8,15,0.0,6.5,1.2,10.2,6.5,5.33,0.0
2018,12,14,8,30,0.0,8.0,1.2,10.4,8.0,6.56,0.01
2018,12,14,8,45,0.0,9.0,1.25,10.65,9.0,7.39,0.77
2018,12,14,9,0,0.0,10.0,1.3,10.9,10.0,8.22,1.51
2018,12,14,9,15,0.0,15.5,1.3,11.0,15.5,12.75,5.49
2018,12,14,9,30,0.0,21.0,1.3,11.1,21.0,17.3,9.45
2018,12,14,9,45,0.0,22.5,1.3,11.25,22.5,18.54,10.52
2018,12,14,10,0,0.0,24.0,1.3,11.4,24.0,19.79,11.58
2018,12,14,10,15,0.5,52.5,1.3,11.4,52.5,43.87,32.41
2018,12,14,10,30,1.0,81.0,1.3,11.4,81.0,68.71,53.67
2018,12,14,10,45,1.0,93.5,1.3,11.4,93.5,80.5,63.61
2018,12,14,11,0,1.0,106.0,1.3,11.4,106.0,92.54,73.73
2018,12,14,11,15,1.0,113.0,1.3,11.4,113.0,99.25,79.31
2018,12,14,11,30,1.0,120.0,1.3,11.4,120.0,106.09,85.0
2018,12,14,11,45,0.5,123.0,1.25,11.4,123.0,108.48,86.92
2018,12,14,12,0,0.0,126.0,1.2,11.4,126.0,110.97,88.95
2018,12,14,12,15,1.5,120.5,1.2,11.45,121.0,106.81,85.51
2018,12,14,12,30,3.0,115.0,1.2,11.5,116.0,102.79,82.22
2018,12,14,12,45,1.5,102.5,1.15,11.5,103.0,89.09,70.63
2018,12,14,13,0,0.0,90.0,1.1,11.5,90.0,75.74,59.32
2018,12,14,13,15,8.5,99.0,1.05,11.5,102.5,92.57,74.08
2018,12,14,13,30,17.0,108.0,1.0,11.5,115.0,109.55,88.85
2018,12,14,13,45,11.0,100.0,0.95,11.55,104.5,96.27,77.39
2018,12,14,14,0,5.0,92.0,0.9,11.6,94.0,83.36,66.27
2018,12,14,14,15,4.0,87.0,0.9,11.55,88.5,78.05,61.81
2018,12,14,14,30,3.0,82.0,0.9,11.5,83.0,72.89,57.45
2018,12,14,14,45,4.5,73.0,0.85,11.5,74.5,65.7,51.39
2018,12,14,15,0,6.0,64.0,0.8,11.5,66.0,58.46,45.2
2018,12,14,15,15,5.5,59.5,0.8,11.5,61.0,54.48,41.67
2018,12,14,15,30,5.0,55.0,0.8,11.5,56.0,50.89,38.35
2018,12,14,15,45,135.0,42.5,0.65,11.25,60.5,137.9,113.25
2018,12,14,16,0,265.0,30.0,0.5,11.0,65.0,204.47,164.72
2018,12,14,16,15,261.5,25.0,0.5,10.75,49.5,183.29,135.97
2018,12,14,16,30,258.0,20.0,0.5,10.5,34.0,148.5,0.0
2018,12,14,16,45,129.0,10.0,0.5,10.25,17.0,56.31,0.0
2018,12,14,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,0.75,10.3,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,0.8,10.4,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,0.8,10.55,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,0.8,10.7,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,0.85,10.8,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,0.9,10.9,7.0,5.74,0.0
2018,12,15,8,45,0.0,9.0,0.9,11.0,9.0,7.39,0.77
2018,12,15,9,0,0.0,11.0,0.9,11.1,11.0,9.04,2.23
2018,12,15,9,15,0.0,18.0,0.9,11.15,18.0,14.81,7.29
2018,12,15,9,30,0.0,25.0,0.9,11.2,25.0,20.6,12.35
2018,12,15,9,45,0.0,33.5,0.9,11.25,33.5,27.65,18.46
2018,12,15,10,0,0.0,42.0,0.9,11.3,42.0,34.7,24.54
2018,12,15,10,15,0.0,65.5,0.9,11.35,65.5,54.28,41.36
2018,12,15,10,30,0.0,89.0,0.9,11.4,89.0,75.6,59.49
2018,12,15,10,45,0.0,62.5,0.9,11.45,62.5,51.78,39.04
2018,12,15,11,0,0.0,36.0,0.9,11.5,36.0,29.75,20.09
2018,12,15,11,15,0.0,33.5,0.85,11.55,33.5,27.68,18.3
2018,12,15,11,30,0.0,31.0,0.8,11.6,31.0,25.61,16.5
2018,12,15,11,45,0.0,42.0,0.8,11.6,42.0,34.74,24.35
2018,12,15,12,0,0.0,53.0,0.8,11.6,53.0,43.89,32.17
2018,12,15,12,15,0.0,64.5,0.8,11.65,64.5,53.47,40.34
2018,12,15,12,30,0.0,76.0,0.8,11.7,76.0,63.07,48.51
2018,12,15,12,45,0.0,76.5,0.75,11.75,76.5,63.48,48.86
2018,12,15,13,0,0.0,77.0,0.7,11.8,77.0,63.9,49.24
2018,12,15,13,15,6.0,106.5,0.75,11.8,109.0,97.7,78.21
2018,12,15,13,30,12.0,136.0,0.8,11.8,141.0,134.63,109.42
2018,12,15,13,45,15.5,124.5,0.8,11.8,130.5,125.96,102.34
2018,12,15,14,0,19.0,113.0,0.8,11.8,120.0,117.26,95.35
2018,12,15,14,15,30.5,103.0,0.8,11.8,113.5,126.35,103.59
2018,12,15,14,30,42.0,93.0,0.8,11.8,107.0,124.09,102.15
2018,12,15,14,45,22.0,64.5,0.85,11.75,72.0,76.01,60.71
2018,12,15,15,0,2.0,36.0,0.9,11.7,37.0,31.15,21.49
2018,12,15,15,15,1.0,37.0,0.9,11.7,37.5,31.23,21.5
2018,12,15,15,30,0.0,38.0,0.9,11.7,38.0,31.39,21.49
2018,12,15,15,45,0.0,33.0,0.9,11.6,33.0,27.25,17.72
2018,12,15,16,0,0.0,28.0,0.9,11.5,28.0,23.12,13.85
2018,12,15,16,15,2.0,19.5,0.9,11.45,19.5,17.04,7.84
2018,12,15,16,30,4.0,11.0,0.9,11.4,11.0,10.99,0.0
2018,12,15,16,45,2.0,5.5,0.9,11.35,5.5,5.44,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,15,4.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,12,16,7,30,9.0,2.0,1.2,12.5,2.0,5.01,0.0
2018,12,16,7,45,4.5,5.0,1.2,12.5,5.0,6.1,0.0
2018,12,16,8,0,0.0,8.0,1.2,12.5,8.0,6.57,0.0
2018,12,16,8,15,0.0,10.0,1.25,12.55,10.0,8.21,1.23
2018,12,16,8,30,0.0,12.0,1.3,12.6,12.0,9.86,2.77
2018,12,16,8,45,0.0,14.0,1.35,12.65,14.0,11.51,4.27
2018,12,16,9,0,0.0,16.0,1.4,12.7,16.0,13.16,5.75
2018,12,16,9,15,0.0,14.5,1.4,12.75,14.5,11.93,4.7
2018,12,16,9,30,0.0,13.0,1.4,12.8,13.0,10.69,3.63
2018,12,16,9,45,0.0,29.5,1.4,12.85,29.5,24.33,15.44
2018,12,16,10,0,0.0,46.0,1.4,12.9,46.0,38.03,27.21
2018,12,16,10,15,0.0,40.5,1.4,12.9,40.5,33.46,23.24
2018,12,16,10,30,0.0,35.0,1.4,12.9,35.0,28.91,19.29
2018,12,16,10,45,0.0,40.0,1.4,12.95,40.0,33.06,22.82
2018,12,16,11,0,0.0,45.0,1.4,13.0,45.0,37.22,26.35
2018,12,16,11,15,0.0,42.0,1.35,13.0,42.0,34.73,24.19
2018,12,16,11,30,0.0,39.0,1.3,13.0,39.0,32.25,22.05
2018,12,16,11,45,0.0,34.5,1.3,13.0,34.5,28.51,18.84
2018,12,16,12,0,0.0,30.0,1.3,13.0,30.0,24.79,15.65
2018,12,16,12,15,0.0,27.0,1.25,13.0,27.0,22.3,13.52
2018,12,16,12,30,0.0,24.0,1.2,13.0,24.0,19.82,11.39
2018,12,16,12,45,0.0,31.0,1.15,13.0,31.0,25.61,16.38
2018,12,16,13,0,0.0,38.0,1.1,13.0,38.0,31.41,21.36
2018,12,16,13,15,0.0,52.0,1.05,12.95,52.0,43.04,31.34
2018,12,16,13,30,0.0,66.0,1.0,12.9,66.0,54.7,41.33
2018,12,16,13,45,0.0,60.0,0.95,12.9,60.0,49.69,37.09
2018,12,16,14,0,0.0,54.0,0.9,12.9,54.0,44.69,32.87
2018,12,16,14,15,0.0,39.5,0.9,12.8,39.5,32.63,22.57
2018,12,16,14,30,0.0,25.0,0.9,12.7,25.0,20.61,12.23
2018,12,16,14,45,0.0,24.0,0.9,12.65,24.0,19.78,11.53
2018,12,16,15,0,0.0,23.0,0.9,12.6,23.0,18.94,10.81
2018,12,16,15,15,0.0,19.5,0.9,12.6,19.5,16.05,8.27
2018,12,16,15,30,0.0,16.0,0.9,12.6,16.0,13.16,5.71
2018,12,16,15,45,0.0,13.5,0.75,12.3,13.5,11.09,3.86
2018,12,16,16,0,0.0,11.0,0.6,12.0,11.0,9.03,1.97
2018,12,16,16,15,0.0,8.0,0.6,11.8,8.0,6.56,0.0
2018,12,16,16,30,0.0,5.0,0.6,11.6,5.0,4.1,0.0
2018,12,16,16,45,0.0,2.5,0.55,11.45,2.5,2.13,0.0
2018,12,16,17,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.6,8.5,7.0,22.03,0.0
2018,12,17,7,45,182.0,18.5,0.55,8.7,32.5,111.88,0.0
2018,12,17,8,0,320.0,30.0,0.5,8.9,58.0,214.42,156.02
2018,12,17,8,15,269.0,43.5,0.5,9.2,75.5,219.64,176.44
2018,12,17,8,30,218.0,57.0,0.5,9.5,93.0,220.22,181.17
2018,12,17,8,45,356.5,60.5,0.5,9.8,137.5,320.54,266.86
2018,12,17,9,0,495.0,64.0,0.5,10.1,182.0,440.06,364.24
2018,12,17,9,15,634.5,57.0,0.5,10.25,233.0,553.37,452.91
2018,12,17,9,30,774.0,50.0,0.5,10.4,284.0,671.46,539.36
2018,12,17,9,45,746.0,61.5,0.5,10.6,306.5,693.75,553.19
2018,12,17,10,0,718.0,73.0,0.5,10.8,329.0,716.33,568.2
2018,12,17,10,15,650.0,91.0,0.5,10.95,336.0,704.15,558.14
2018,12,17,10,30,582.0,109.0,0.5,11.1,343.0,684.25,543.0
2018,12,17,10,45,523.0,126.5,0.5,11.25,344.5,658.2,523.51
2018,12,17,11,0,464.0,144.0,0.5,11.4,346.0,636.28,506.66
2018,12,17,11,15,402.5,159.5,0.5,11.55,338.5,605.16,482.1
2018,12,17,11,30,341.0,175.0,0.5,11.7,331.0,549.57,439.9
2018,12,17,11,45,258.0,187.0,0.5,11.8,306.0,487.95,391.96
2018,12,17,12,0,175.0,199.0,0.5,11.9,281.0,403.39,325.88
2018,12,17,12,15,129.0,185.0,0.5,11.85,245.5,340.25,276.59
2018,12,17,12,30,83.0,171.0,0.5,11.8,210.0,257.51,210.48
2018,12,17,12,45,82.5,174.0,0.5,11.75,212.0,260.77,213.73
2018,12,17,13,0,82.0,177.0,0.5,11.7,214.0,264.13,216.47
2018,12,17,13,15,115.0,166.0,0.5,11.7,216.0,299.4,245.9
2018,12,17,13,30,148.0,155.0,0.5,11.7,218.0,313.89,258.54
2018,12,17,13,45,164.0,152.5,0.5,11.7,218.5,322.72,266.08
2018,12,17,14,0,180.0,150.0,0.5,11.7,219.0,330.53,272.8
2018,12,17,14,15,191.5,137.0,0.5,11.5,205.5,319.31,264.62
2018,12,17,14,30,203.0,124.0,0.5,11.3,192.0,323.35,268.35
2018,12,17,14,45,314.0,104.0,0.5,11.1,197.0,392.65,325.56
2018,12,17,15,0,425.0,84.0,0.5,10.9,202.0,434.7,359.33
2018,12,17,15,15,415.5,72.5,0.5,10.9,174.0,395.32,326.58
2018,12,17,15,30,406.0,61.0,0.5,10.9,146.0,360.46,296.91
2018,12,17,15,45,395.5,50.5,0.5,10.3,119.0,321.21,262.89
2018,12,17,16,0,385.0,40.0,0.5,9.7,92.0,282.33,227.03
2018,12,17,16,15,288.5,30.5,0.55,9.3,62.0,203.79,153.35
2018,12,17,16,30,192.0,21.0,0.6,8.9,32.0,123.35,15.33
2018,12,17,16,45,96.0,10.5,0.65,8.55,16.0,45.01,0.0
2018,12,17,17,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,0.7,9.9,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,0.7,10.0,1.0,0.85,0.0
2018,12,18,7,45,0.0,2.5,0.65,10.1,2.5,2.05,0.0
2018,12,18,8,0,0.0,4.0,0.6,10.2,4.0,3.28,0.0
2018,12,18,8,15,0.0,6.0,0.65,10.35,6.0,4.92,0.0
2018,12,18,8,30,0.0,8.0,0.7,10.5,8.0,6.56,0.0
2018,12,18,8,45,0.0,10.5,0.7,10.6,10.5,8.62,1.85
2018,12,18,9,0,0.0,13.0,0.7,10.7,13.0,10.69,3.69
2018,12,18,9,15,0.5,29.0,0.7,10.85,29.0,24.26,15.58
2018,12,18,9,30,1.0,45.0,0.7,11.0,45.0,37.95,27.49
2018,12,18,9,45,3.5,66.5,0.7,11.15,67.5,57.99,44.85
2018,12,18,10,0,6.0,88.0,0.7,11.3,90.0,80.89,64.45
2018,12,18,10,15,3.0,81.5,0.7,11.45,82.5,71.36,56.03
2018,12,18,10,30,0.0,75.0,0.7,11.6,75.0,62.22,48.01
2018,12,18,10,45,0.0,71.5,0.7,11.7,71.5,59.3,45.45
2018,12,18,11,0,0.0,68.0,0.7,11.8,68.0,56.38,42.89
2018,12,18,11,15,0.0,60.5,0.7,11.85,60.5,50.12,37.51
2018,12,18,11,30,0.0,53.0,0.7,11.9,53.0,43.88,32.15
2018,12,18,11,45,0.0,74.5,0.7,12.0,74.5,61.81,47.41
2018,12,18,12,0,0.0,96.0,0.7,12.1,96.0,81.25,63.8
2018,12,18,12,15,10.0,122.5,0.65,12.15,127.0,117.17,94.36
2018,12,18,12,30,20.0,149.0,0.6,12.2,158.0,154.83,125.86
2018,12,18,12,45,10.5,140.5,0.6,12.2,145.0,136.71,110.34
2018,12,18,13,0,1.0,132.0,0.6,12.2,132.0,118.97,95.29
2018,12,18,13,15,3.0,127.0,0.6,12.25,128.0,116.06,93.09
2018,12,18,13,30,5.0,122.0,0.6,12.3,124.0,113.21,90.89
2018,12,18,13,45,7.0,112.5,0.6,12.3,115.0,105.64,84.76
2018,12,18,14,0,9.0,103.0,0.6,12.3,106.0,98.09,78.63
2018,12,18,14,15,138.0,86.5,0.6,12.3,133.0,225.5,189.38
2018,12,18,14,30,267.0,70.0,0.6,12.3,160.0,321.66,269.74
2018,12,18,14,45,395.5,63.0,0.6,12.25,181.0,411.06,341.66
2018,12,18,15,0,524.0,56.0,0.6,12.2,202.0,478.35,393.7
2018,12,18,15,15,317.5,46.0,0.6,12.2,130.5,301.33,250.31
2018,12,18,15,30,111.0,36.0,0.6,12.2,59.0,118.64,97.25
2018,12,18,15,45,65.0,27.5,0.6,12.05,40.5,75.95,60.08
2018,12,18,16,0,19.0,19.0,0.6,11.9,22.0,30.62,20.39
2018,12,18,16,15,47.5,14.5,0.55,11.85,18.0,45.7,30.98
2018,12,18,16,30,76.0,10.0,0.5,11.8,14.0,54.44,6.2
2018,12,18,16,45,38.0,5.0,0.5,11.75,7.0,18.6,0.0
2018,12,18,17,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,19,7,15,22.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,12,19,7,30,44.0,6.0,0.5,9.0,6.0,21.03,0.0
2018,12,19,7,45,75.5,18.0,0.5,9.25,22.5,59.11,0.0
2018,12,19,8,0,107.0,30.0,0.5,9.5,39.0,101.14,70.13
2018,12,19,8,15,144.0,43.5,0.5,9.75,62.5,142.0,113.12
2018,12,19,8,30,181.0,57.0,0.5,10.0,86.0,185.82,152.71
2018,12,19,8,45,195.0,72.0,0.5,10.3,111.0,221.13,183.9
2018,12,19,9,0,209.0,87.0,0.5,10.6,136.0,257.38,214.95
2018,12,19,9,15,233.5,100.5,0.45,10.95,163.5,299.85,250.08
2018,12,19,9,30,258.0,114.0,0.4,11.3,191.0,343.94,285.36
2018,12,19,9,45,351.0,114.5,0.4,11.65,231.5,443.68,364.43
2018,12,19,10,0,444.0,115.0,0.4,12.0,272.0,533.43,432.75
2018,12,19,10,15,466.5,120.5,0.4,12.4,296.5,573.78,461.12
2018,12,19,10,30,489.0,126.0,0.4,12.8,321.0,613.82,489.16
2018,12,19,10,45,533.5,123.5,0.35,13.2,346.0,663.05,522.26
2018,12,19,11,0,578.0,121.0,0.3,13.6,371.0,721.17,560.65
2018,12,19,11,15,551.0,131.5,0.3,14.25,376.0,709.91,550.04
2018,12,19,11,30,524.0,142.0,0.3,14.9,381.0,704.6,544.8
2018,12,19,11,45,498.0,150.5,0.3,15.55,380.0,694.9,536.54
2018,12,19,12,0,472.0,159.0,0.3,16.2,379.0,682.65,526.17
2018,12,19,12,15,463.0,161.0,0.25,16.55,376.0,676.71,520.58
2018,12,19,12,30,454.0,163.0,0.2,16.9,373.0,668.79,513.65
2018,12,19,12,45,500.0,149.0,0.2,17.3,376.5,692.17,530.43
2018,12,19,13,0,546.0,135.0,0.2,17.7,380.0,712.26,543.51
2018,12,19,13,15,544.5,129.5,0.25,17.5,367.0,695.32,533.03
2018,12,19,13,30,543.0,124.0,0.3,17.3,354.0,676.29,521.64
2018,12,19,13,45,573.0,111.0,0.3,17.1,342.5,682.67,527.39
2018,12,19,14,0,603.0,98.0,0.3,16.9,331.0,677.16,524.46
2018,12,19,14,15,644.5,84.5,0.3,16.55,316.5,676.22,525.19
2018,12,19,14,30,686.0,71.0,0.3,16.2,302.0,669.81,521.89
2018,12,19,14,45,641.0,68.5,0.3,15.8,267.0,606.42,477.6
2018,12,19,15,0,596.0,66.0,0.3,15.4,232.0,544.35,433.56
2018,12,19,15,15,536.0,61.5,0.3,15.4,195.0,471.39,377.88
2018,12,19,15,30,476.0,57.0,0.3,15.4,158.0,402.07,322.87
2018,12,19,15,45,424.5,49.5,0.45,14.35,125.5,338.64,272.43
2018,12,19,16,0,373.0,42.0,0.6,13.3,93.0,279.26,222.21
2018,12,19,16,15,278.0,31.5,0.7,12.8,62.0,200.74,150.5
2018,12,19,16,30,183.0,21.0,0.8,12.3,31.0,121.06,26.05
