Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,16,45,91.5,10.5,0.85,11.75,15.5,43.62,0.0
2018,12,19,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,0.7,8.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,0.7,8.5,3.0,5.08,0.0
2018,12,20,7,45,13.5,15.5,0.7,8.6,16.5,18.79,0.0
2018,12,20,8,0,20.0,28.0,0.7,8.7,30.0,40.06,24.33
2018,12,20,8,15,60.5,43.5,0.65,8.95,52.5,88.65,69.13
2018,12,20,8,30,101.0,59.0,0.6,9.2,75.0,132.28,108.12
2018,12,20,8,45,91.0,73.5,0.6,9.45,91.0,146.87,121.56
2018,12,20,9,0,81.0,88.0,0.6,9.7,107.0,160.48,133.59
2018,12,20,9,15,150.0,102.5,0.6,10.0,144.5,229.21,192.79
2018,12,20,9,30,219.0,117.0,0.6,10.3,182.0,318.58,266.72
2018,12,20,9,45,148.5,126.5,0.6,10.55,173.0,266.17,222.08
2018,12,20,10,0,78.0,136.0,0.6,10.8,164.0,207.69,172.39
2018,12,20,10,15,73.0,144.0,0.6,11.0,171.5,213.6,177.15
2018,12,20,10,30,68.0,152.0,0.6,11.2,179.0,219.32,181.31
2018,12,20,10,45,58.5,159.5,0.6,11.35,183.5,220.16,181.29
2018,12,20,11,0,49.0,167.0,0.6,11.5,188.0,220.67,181.03
2018,12,20,11,15,43.0,171.5,0.6,11.55,190.5,220.36,180.33
2018,12,20,11,30,37.0,176.0,0.6,11.6,193.0,220.02,179.64
2018,12,20,11,45,30.5,174.0,0.6,11.7,188.0,210.85,171.8
2018,12,20,12,0,24.0,172.0,0.6,11.8,183.0,184.25,149.85
2018,12,20,12,15,16.0,162.5,0.6,11.8,170.0,165.76,134.49
2018,12,20,12,30,8.0,153.0,0.6,11.8,157.0,147.63,119.31
2018,12,20,12,45,6.5,148.0,0.6,11.8,151.0,141.0,113.88
2018,12,20,13,0,5.0,143.0,0.6,11.8,145.0,134.55,108.57
2018,12,20,13,15,2.5,131.0,0.6,11.75,132.0,119.83,96.34
2018,12,20,13,30,0.0,119.0,0.6,11.7,119.0,105.46,84.36
2018,12,20,13,45,0.0,106.5,0.6,11.65,106.5,93.15,74.15
2018,12,20,14,0,0.0,94.0,0.6,11.6,94.0,81.05,64.05
2018,12,20,14,15,0.0,90.0,0.6,11.5,90.0,77.73,61.36
2018,12,20,14,30,0.0,86.0,0.6,11.4,86.0,74.54,58.75
2018,12,20,14,45,0.0,69.0,0.6,11.3,69.0,58.15,44.77
2018,12,20,15,0,0.0,52.0,0.6,11.2,52.0,43.03,31.78
2018,12,20,15,15,0.0,42.0,0.6,11.2,42.0,34.71,24.55
2018,12,20,15,30,0.0,32.0,0.6,11.2,32.0,26.4,17.26
2018,12,20,15,45,0.0,26.0,0.6,10.95,26.0,21.43,12.83
2018,12,20,16,0,0.0,20.0,0.6,10.7,20.0,16.47,8.35
2018,12,20,16,15,7.5,14.5,0.6,10.65,15.0,15.9,7.24
2018,12,20,16,30,15.0,9.0,0.6,10.6,10.0,16.03,0.0
2018,12,20,16,45,15.0,5.5,0.6,10.55,6.0,10.4,0.0
2018,12,20,17,0,15.0,2.0,0.6,10.5,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.6,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,21,7,15,15.0,2.0,0.9,5.65,2.0,0.0,0.0
2018,12,21,7,30,30.0,4.0,0.9,6.0,4.0,14.17,0.0
2018,12,21,7,45,180.5,15.0,0.9,6.4,28.5,86.87,0.0
2018,12,21,8,0,331.0,26.0,0.9,6.8,53.0,211.06,147.75
2018,12,21,8,15,329.5,39.0,0.9,7.05,78.5,244.84,197.82
2018,12,21,8,30,328.0,52.0,0.9,7.3,104.0,274.9,228.37
2018,12,21,8,45,355.5,62.5,0.85,7.55,133.0,320.62,269.31
2018,12,21,9,0,383.0,73.0,0.8,7.8,162.0,368.43,310.25
2018,12,21,9,15,396.5,84.0,0.8,8.15,189.5,408.66,343.53
2018,12,21,9,30,410.0,95.0,0.8,8.5,217.0,449.02,375.78
2018,12,21,9,45,407.0,107.5,0.8,8.85,239.5,478.18,397.97
2018,12,21,10,0,404.0,120.0,0.8,9.2,262.0,505.8,418.4
2018,12,21,10,15,428.0,125.0,0.8,9.55,286.0,545.63,448.36
2018,12,21,10,30,452.0,130.0,0.8,9.9,310.0,585.38,477.49
2018,12,21,10,45,606.5,105.0,0.75,10.3,359.5,714.82,571.46
2018,12,21,11,0,761.0,80.0,0.7,10.7,409.0,833.22,651.33
2018,12,21,11,15,762.0,83.5,0.7,11.0,421.5,851.62,660.92
2018,12,21,11,30,763.0,87.0,0.7,11.3,434.0,866.97,669.99
2018,12,21,11,45,839.0,74.0,0.7,11.55,460.5,930.5,711.82
2018,12,21,12,0,915.0,61.0,0.7,11.8,487.0,979.53,742.53
2018,12,21,12,15,911.0,63.0,0.7,11.9,486.0,979.31,741.25
2018,12,21,12,30,907.0,65.0,0.7,12.0,485.0,975.48,738.59
2018,12,21,12,45,899.5,67.0,0.75,12.1,477.5,964.75,732.69
2018,12,21,13,0,892.0,69.0,0.8,12.2,470.0,950.62,724.71
2018,12,21,13,15,850.5,73.5,0.8,12.05,445.5,914.84,701.87
2018,12,21,13,30,809.0,78.0,0.8,11.9,421.0,866.39,670.47
2018,12,21,13,45,785.0,77.0,0.8,11.8,395.5,825.01,643.56
2018,12,21,14,0,761.0,76.0,0.8,11.7,370.0,781.78,614.82
2018,12,21,14,15,762.5,71.0,0.8,11.35,347.5,753.6,596.89
2018,12,21,14,30,764.0,66.0,0.8,11.0,325.0,722.64,576.37
2018,12,21,14,45,749.0,61.0,0.8,10.65,293.5,676.38,544.12
2018,12,21,15,0,734.0,56.0,0.8,10.3,262.0,628.88,510.1
2018,12,21,15,15,606.0,57.5,0.8,10.3,211.5,515.97,423.61
2018,12,21,15,30,478.0,59.0,0.8,10.3,161.0,407.16,336.02
2018,12,21,15,45,406.0,50.5,0.95,9.6,125.0,330.28,272.84
2018,12,21,16,0,334.0,42.0,1.1,8.9,89.0,259.6,211.69
2018,12,21,16,15,281.0,32.0,1.05,8.6,62.5,203.83,157.07
2018,12,21,16,30,228.0,22.0,1.0,8.3,36.0,143.25,46.22
2018,12,21,16,45,125.0,12.5,0.95,8.05,19.0,58.46,0.0
2018,12,21,17,0,22.0,3.0,0.9,7.8,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.9,7.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,7,15,9.5,1.5,0.8,8.4,1.5,0.0,0.0
2018,12,22,7,30,19.0,3.0,0.8,8.5,3.0,9.34,0.0
2018,12,22,7,45,29.5,15.5,0.8,8.6,17.0,25.28,0.0
2018,12,22,8,0,40.0,28.0,0.8,8.7,31.0,57.03,35.86
2018,12,22,8,15,57.0,43.0,0.75,8.9,50.5,86.38,66.98
2018,12,22,8,30,74.0,58.0,0.7,9.1,70.0,115.54,93.7
2018,12,22,8,45,100.5,73.5,0.65,9.3,94.0,152.84,126.81
2018,12,22,9,0,127.0,89.0,0.6,9.5,118.0,192.52,161.35
2018,12,22,9,15,144.5,102.5,0.55,9.8,141.0,225.2,189.13
2018,12,22,9,30,162.0,116.0,0.5,10.1,164.0,259.26,217.36
2018,12,22,9,45,109.5,125.0,0.4,10.45,159.0,233.34,194.16
2018,12,22,10,0,57.0,134.0,0.3,10.8,154.0,187.84,154.94
2018,12,22,10,15,62.0,138.5,0.25,11.1,162.0,197.03,162.59
2018,12,22,10,30,67.0,143.0,0.2,11.4,170.0,206.79,170.23
2018,12,22,10,45,161.0,161.0,0.15,11.7,229.5,332.91,273.19
2018,12,22,11,0,255.0,179.0,0.1,12.0,289.0,465.53,374.73
2018,12,22,11,15,199.0,189.0,0.15,12.0,276.5,409.7,329.55
2018,12,22,11,30,143.0,199.0,0.2,12.0,264.0,371.46,299.17
2018,12,22,11,45,123.5,201.0,0.2,12.05,257.5,356.04,286.86
2018,12,22,12,0,104.0,203.0,0.2,12.1,251.0,319.95,258.42
2018,12,22,12,15,111.0,204.0,0.2,11.85,255.5,348.31,281.07
2018,12,22,12,30,118.0,205.0,0.2,11.6,260.0,356.31,287.49
2018,12,22,12,45,97.0,194.5,0.25,11.4,239.0,301.73,245.0
2018,12,22,13,0,76.0,184.0,0.3,11.2,218.0,267.78,218.43
2018,12,22,13,15,63.5,164.0,0.35,11.2,192.0,230.09,188.5
2018,12,22,13,30,51.0,144.0,0.4,11.2,166.0,193.41,158.87
2018,12,22,13,45,52.0,129.5,0.4,11.25,151.0,176.54,145.48
2018,12,22,14,0,53.0,115.0,0.4,11.3,136.0,159.79,131.93
2018,12,22,14,15,47.5,101.5,0.4,11.2,119.0,138.85,114.56
2018,12,22,14,30,42.0,88.0,0.4,11.1,102.0,118.35,97.37
2018,12,22,14,45,21.0,51.5,0.45,11.0,58.5,61.64,48.53
2018,12,22,15,0,0.0,15.0,0.5,10.9,15.0,12.34,5.14
2018,12,22,15,15,0.0,12.0,0.5,10.9,12.0,9.86,2.98
2018,12,22,15,30,0.0,9.0,0.5,10.9,9.0,7.39,0.79
2018,12,22,15,45,0.0,7.5,0.55,9.95,7.5,6.15,0.0
2018,12,22,16,0,0.0,6.0,0.6,9.0,6.0,4.92,0.0
2018,12,22,16,15,0.0,5.0,0.6,8.9,5.0,4.1,0.0
2018,12,22,16,30,0.0,4.0,0.6,8.8,4.0,3.28,0.0
2018,12,22,16,45,0.0,2.0,0.65,8.7,2.0,1.71,0.0
2018,12,22,17,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,7.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,7.3,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.5,0.5,7.65,3.5,2.99,0.0
2018,12,23,8,0,0.0,6.0,0.4,8.0,6.0,4.92,0.0
2018,12,23,8,15,0.0,10.0,0.35,8.35,10.0,8.21,1.29
2018,12,23,8,30,0.0,14.0,0.3,8.7,14.0,11.51,4.32
2018,12,23,8,45,0.0,13.5,0.25,9.05,13.5,11.09,4.06
2018,12,23,9,0,0.0,13.0,0.2,9.4,13.0,10.69,3.75
2018,12,23,9,15,0.0,14.5,0.2,9.7,14.5,11.93,4.86
2018,12,23,9,30,0.0,16.0,0.2,10.0,16.0,13.17,5.95
2018,12,23,9,45,0.0,36.5,0.2,10.35,36.5,30.13,20.79
2018,12,23,10,0,0.0,57.0,0.2,10.7,57.0,47.19,35.51
2018,12,23,10,15,2.0,80.5,0.2,10.95,81.5,69.6,54.71
2018,12,23,10,30,4.0,104.0,0.2,11.2,106.0,94.43,75.63
2018,12,23,10,45,14.5,128.5,0.2,11.45,135.0,129.09,104.8
2018,12,23,11,0,25.0,153.0,0.2,11.7,164.0,180.57,147.17
2018,12,23,11,15,38.0,168.5,0.2,11.85,185.5,211.81,172.41
2018,12,23,11,30,51.0,184.0,0.2,12.0,207.0,243.85,198.1
2018,12,23,11,45,41.5,177.0,0.25,12.15,196.0,225.3,182.64
2018,12,23,12,0,32.0,170.0,0.3,12.3,185.0,207.02,167.71
2018,12,23,12,15,16.0,138.0,0.3,12.4,145.5,139.11,111.92
2018,12,23,12,30,0.0,106.0,0.3,12.5,106.0,91.0,71.58
2018,12,23,12,45,0.0,76.5,0.3,12.6,76.5,63.48,48.62
2018,12,23,13,0,0.0,47.0,0.3,12.7,47.0,38.89,27.8
2018,12,23,13,15,0.5,56.5,0.25,12.85,56.5,47.25,35.02
2018,12,23,13,30,1.0,66.0,0.2,13.0,66.0,55.62,42.18
2018,12,23,13,45,31.0,92.5,0.2,13.2,104.5,114.89,93.38
2018,12,23,14,0,61.0,119.0,0.2,13.4,143.0,171.54,140.9
2018,12,23,14,15,58.5,108.5,0.2,13.25,130.0,156.42,128.23
2018,12,23,14,30,56.0,98.0,0.2,13.1,117.0,141.43,115.99
2018,12,23,14,45,28.0,71.5,0.2,13.0,81.0,88.4,70.89
2018,12,23,15,0,0.0,45.0,0.2,12.9,45.0,37.2,26.51
2018,12,23,15,15,0.0,45.5,0.2,12.9,45.5,37.62,26.92
2018,12,23,15,30,0.0,46.0,0.2,12.9,46.0,38.06,27.18
2018,12,23,15,45,7.0,37.0,0.4,12.1,38.0,34.75,24.31
2018,12,23,16,0,14.0,28.0,0.6,11.3,30.0,31.97,21.66
2018,12,23,16,15,19.0,19.0,0.65,11.05,20.5,31.17,19.84
2018,12,23,16,30,24.0,10.0,0.7,10.8,11.0,25.82,6.1
2018,12,23,16,45,24.0,6.5,0.75,10.6,6.5,14.81,0.0
2018,12,23,17,0,24.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.6,10.15,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.6,10.2,1.0,0.85,0.0
2018,12,24,7,45,0.0,3.0,0.6,10.3,3.0,2.56,0.0
2018,12,24,8,0,0.0,5.0,0.6,10.4,5.0,4.1,0.0
2018,12,24,8,15,0.0,10.0,0.65,10.55,10.0,8.21,1.22
2018,12,24,8,30,0.0,15.0,0.7,10.7,15.0,12.33,4.93
2018,12,24,8,45,0.0,19.0,0.7,10.85,19.0,15.63,7.91
2018,12,24,9,0,0.0,23.0,0.7,11.0,23.0,18.94,10.86
2018,12,24,9,15,0.0,24.0,0.7,11.15,24.0,19.77,11.62
2018,12,24,9,30,0.0,25.0,0.7,11.3,25.0,20.6,12.34
2018,12,24,9,45,5.0,41.5,0.75,11.45,43.5,38.2,27.8
2018,12,24,10,0,10.0,58.0,0.8,11.6,62.0,56.2,43.47
2018,12,24,10,15,5.0,48.0,0.8,11.7,50.0,43.94,32.64
2018,12,24,10,30,0.0,38.0,0.8,11.8,38.0,31.39,21.56
2018,12,24,10,45,0.5,46.5,0.85,11.9,46.5,38.91,28.02
2018,12,24,11,0,1.0,55.0,0.9,12.0,55.0,46.46,34.46
2018,12,24,11,15,0.5,48.0,0.9,12.05,48.0,40.19,29.01
2018,12,24,11,30,0.0,41.0,0.9,12.1,41.0,33.9,23.58
2018,12,24,11,45,0.0,42.0,0.9,12.15,42.0,34.74,24.28
2018,12,24,12,0,0.0,43.0,0.9,12.2,43.0,35.57,24.98
2018,12,24,12,15,0.0,57.0,0.95,12.25,57.0,47.22,34.92
2018,12,24,12,30,0.0,71.0,1.0,12.3,71.0,58.89,44.85
2018,12,24,12,45,4.0,77.0,1.0,12.35,79.0,67.74,52.56
2018,12,24,13,0,8.0,83.0,1.0,12.4,87.0,76.71,60.37
2018,12,24,13,15,4.0,74.5,1.0,12.4,76.5,65.55,50.73
2018,12,24,13,30,0.0,66.0,1.0,12.4,66.0,54.7,41.37
2018,12,24,13,45,8.0,61.0,1.05,12.4,64.0,57.68,44.36
2018,12,24,14,0,16.0,56.0,1.1,12.4,62.0,63.33,49.61
2018,12,24,14,15,21.5,64.5,1.1,12.15,72.0,76.2,60.9
2018,12,24,14,30,27.0,73.0,1.1,11.9,82.0,89.4,72.42
2018,12,24,14,45,28.5,67.5,1.15,11.65,76.5,84.35,68.2
2018,12,24,15,0,30.0,62.0,1.2,11.4,71.0,79.2,63.84
2018,12,24,15,15,45.0,49.5,1.2,11.4,60.5,84.97,69.03
2018,12,24,15,30,60.0,37.0,1.2,11.4,50.0,78.55,63.48
2018,12,24,15,45,98.0,30.5,1.2,10.8,47.0,100.18,81.84
2018,12,24,16,0,136.0,24.0,1.2,10.2,44.0,120.34,97.38
2018,12,24,16,15,129.5,21.5,1.2,9.9,35.5,109.5,83.81
2018,12,24,16,30,123.0,19.0,1.2,9.6,27.0,93.53,40.49
2018,12,24,16,45,63.0,9.5,1.2,9.3,13.5,32.52,0.0
2018,12,24,17,0,3.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.0,1.3,6.75,3.0,0.0,0.0
2018,12,25,7,30,82.0,6.0,1.3,7.0,6.0,5.12,0.0
2018,12,25,7,45,268.0,15.0,1.3,7.25,32.5,120.91,0.0
2018,12,25,8,0,454.0,24.0,1.3,7.5,59.0,254.47,168.01
2018,12,25,8,15,549.0,29.5,1.25,7.7,97.0,339.03,271.23
2018,12,25,8,30,644.0,35.0,1.2,7.9,135.0,428.36,351.63
2018,12,25,8,45,660.5,39.0,1.2,8.1,166.5,475.95,395.04
2018,12,25,9,0,677.0,43.0,1.2,8.3,198.0,523.37,436.17
2018,12,25,9,15,412.5,69.5,1.2,8.6,169.0,398.43,335.84
2018,12,25,9,30,148.0,96.0,1.2,8.9,140.0,221.04,187.08
2018,12,25,9,45,194.5,112.0,1.15,9.2,176.0,297.88,252.39
2018,12,25,10,0,241.0,128.0,1.1,9.5,212.0,362.7,305.14
2018,12,25,10,15,526.5,99.5,1.1,9.85,302.5,603.99,497.72
2018,12,25,10,30,812.0,71.0,1.1,10.2,393.0,829.09,659.11
2018,12,25,10,45,860.5,65.5,1.1,10.6,422.5,885.99,694.15
2018,12,25,11,0,909.0,60.0,1.1,11.0,452.0,931.4,722.86
2018,12,25,11,15,916.5,60.5,1.1,11.25,466.5,954.6,736.66
2018,12,25,11,30,924.0,61.0,1.1,11.5,481.0,974.53,748.56
2018,12,25,11,45,906.0,65.5,1.1,11.8,482.5,972.11,745.42
2018,12,25,12,0,888.0,70.0,1.1,12.1,484.0,965.79,740.17
2018,12,25,12,15,896.5,69.0,1.1,12.25,486.5,973.93,745.27
2018,12,25,12,30,905.0,68.0,1.1,12.4,489.0,978.52,747.92
2018,12,25,12,45,897.5,68.5,1.1,12.55,480.0,966.18,739.43
2018,12,25,13,0,890.0,69.0,1.1,12.7,471.0,950.44,729.05
2018,12,25,13,15,890.0,66.5,1.1,12.65,457.5,934.34,719.08
2018,12,25,13,30,890.0,64.0,1.1,12.6,444.0,914.84,706.86
2018,12,25,13,45,877.5,62.5,1.1,12.6,421.5,882.23,685.51
2018,12,25,14,0,865.0,61.0,1.1,12.6,399.0,847.03,662.35
2018,12,25,14,15,848.0,59.5,1.1,12.4,371.0,814.12,640.97
2018,12,25,14,30,831.0,58.0,1.1,12.2,343.0,770.35,611.38
2018,12,25,14,45,805.5,55.5,1.1,11.95,309.5,717.06,574.36
2018,12,25,15,0,780.0,53.0,1.1,11.7,276.0,663.1,535.79
2018,12,25,15,15,740.5,49.5,1.1,11.7,238.0,597.88,486.86
2018,12,25,15,30,701.0,46.0,1.1,11.7,200.0,533.9,435.99
2018,12,25,15,45,639.0,41.5,1.15,10.65,160.5,456.94,373.7
2018,12,25,16,0,577.0,37.0,1.2,9.6,121.0,384.06,311.43
2018,12,25,16,15,403.5,31.0,1.25,9.15,80.5,266.0,207.62
2018,12,25,16,30,230.0,25.0,1.3,8.7,40.0,150.63,73.8
2018,12,25,16,45,126.5,13.5,1.3,8.25,20.5,60.76,0.0
2018,12,25,17,0,23.0,2.0,1.3,7.8,1.0,0.0,0.0
2018,12,25,17,15,11.5,1.0,1.3,7.7,0.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.35,5.1,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.3,5.4,5.0,4.27,0.0
2018,12,26,7,45,99.5,16.5,1.2,5.7,22.5,54.05,0.0
2018,12,26,8,0,153.0,28.0,1.1,6.0,40.0,126.16,81.27
2018,12,26,8,15,213.0,40.0,1.1,6.45,67.0,182.92,147.13
2018,12,26,8,30,273.0,52.0,1.1,6.9,94.0,241.57,201.01
2018,12,26,8,45,339.5,61.5,1.05,7.4,129.0,306.84,258.35
2018,12,26,9,0,406.0,71.0,1.0,7.9,164.0,378.11,318.79
2018,12,26,9,15,604.5,60.5,1.0,8.3,225.0,528.82,441.74
2018,12,26,9,30,803.0,50.0,1.0,8.7,286.0,683.88,558.47
2018,12,26,9,45,825.0,53.0,1.0,9.1,319.0,736.21,594.17
2018,12,26,10,0,847.0,56.0,1.0,9.5,352.0,779.51,623.52
2018,12,26,10,15,843.0,61.0,1.0,9.8,375.0,818.2,649.19
2018,12,26,10,30,839.0,66.0,1.0,10.1,398.0,845.64,666.52
2018,12,26,10,45,790.5,77.0,0.95,10.35,403.0,837.33,658.08
2018,12,26,11,0,742.0,88.0,0.9,10.6,408.0,829.57,650.64
2018,12,26,11,15,692.0,101.0,0.95,10.7,407.0,812.85,638.97
2018,12,26,11,30,642.0,114.0,1.0,10.8,406.0,791.06,623.86
2018,12,26,11,45,616.0,122.0,1.0,10.85,405.5,782.07,617.32
2018,12,26,12,0,590.0,130.0,1.0,10.9,405.0,769.75,608.37
2018,12,26,12,15,638.0,119.5,1.0,10.9,416.5,805.28,633.7
2018,12,26,12,30,686.0,109.0,1.0,10.9,428.0,837.32,655.81
2018,12,26,12,45,778.0,89.5,1.0,10.9,446.0,889.57,691.87
2018,12,26,13,0,870.0,70.0,1.0,10.9,464.0,933.3,721.44
2018,12,26,13,15,843.0,71.5,1.0,10.75,443.0,907.89,704.37
2018,12,26,13,30,816.0,73.0,1.0,10.6,422.0,869.55,679.32
2018,12,26,13,45,666.5,95.0,1.0,10.45,371.0,751.11,597.14
2018,12,26,14,0,517.0,117.0,1.0,10.3,320.0,621.07,504.0
2018,12,26,14,15,552.0,101.5,1.0,10.15,304.0,623.57,508.29
2018,12,26,14,30,587.0,86.0,1.0,10.0,288.0,614.51,502.26
2018,12,26,14,45,483.0,90.5,1.0,9.8,246.0,509.6,422.23
2018,12,26,15,0,379.0,95.0,1.0,9.6,204.0,420.19,350.94
2018,12,26,15,15,288.5,89.0,1.0,9.6,165.5,334.01,280.11
2018,12,26,15,30,198.0,83.0,1.0,9.6,127.0,241.8,202.54
2018,12,26,15,45,168.5,68.5,1.0,9.2,100.5,197.75,164.46
2018,12,26,16,0,139.0,54.0,1.0,8.8,74.0,156.38,127.52
2018,12,26,16,15,104.5,39.0,1.0,8.6,51.5,114.58,88.64
2018,12,26,16,30,70.0,24.0,1.0,8.4,29.0,70.2,34.45
2018,12,26,16,45,43.0,12.5,1.0,8.15,15.0,27.48,0.0
2018,12,26,17,0,16.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,12,26,17,15,8.0,0.5,1.0,7.8,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,15,18.5,2.5,1.2,4.45,2.0,0.0,0.0
2018,12,27,7,30,37.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,12,27,7,45,137.0,16.0,1.2,5.35,24.5,68.45,0.0
2018,12,27,8,0,237.0,27.0,1.2,5.8,45.0,162.26,104.2
2018,12,27,8,15,400.5,32.0,1.15,6.3,84.5,270.11,217.57
2018,12,27,8,30,564.0,37.0,1.1,6.8,124.0,383.49,317.03
2018,12,27,8,45,652.0,39.0,1.1,7.3,166.5,468.72,390.05
2018,12,27,9,0,740.0,41.0,1.1,7.8,209.0,560.11,465.12
2018,12,27,9,15,774.5,44.0,1.1,8.3,246.5,615.06,507.39
2018,12,27,9,30,809.0,47.0,1.1,8.8,284.0,676.31,552.61
2018,12,27,9,45,831.0,49.5,1.1,9.3,317.0,727.56,588.73
2018,12,27,10,0,853.0,52.0,1.1,9.8,350.0,777.89,623.17
2018,12,27,10,15,870.0,53.0,1.1,10.05,377.5,820.57,651.81
2018,12,27,10,30,887.0,54.0,1.1,10.3,405.0,861.33,678.61
2018,12,27,10,45,898.5,54.5,1.1,10.55,426.0,894.22,699.53
2018,12,27,11,0,910.0,55.0,1.1,10.8,447.0,924.38,718.44
2018,12,27,11,15,917.0,55.5,1.1,10.95,461.5,947.36,732.62
2018,12,27,11,30,924.0,56.0,1.1,11.1,476.0,967.06,744.68
2018,12,27,11,45,927.0,56.5,1.1,11.2,483.5,979.5,752.1
2018,12,27,12,0,930.0,57.0,1.1,11.3,491.0,988.35,757.33
2018,12,27,12,15,928.0,57.5,1.05,11.35,490.5,988.71,756.24
2018,12,27,12,30,926.0,58.0,1.0,11.4,490.0,985.4,752.97
2018,12,27,12,45,920.0,59.0,1.0,11.45,482.5,975.33,746.41
2018,12,27,13,0,914.0,60.0,1.0,11.5,475.0,961.74,737.73
2018,12,27,13,15,907.0,59.5,1.0,11.4,460.0,941.71,725.25
2018,12,27,13,30,900.0,59.0,1.0,11.3,445.0,918.46,710.68
2018,12,27,13,45,889.5,57.5,1.0,11.25,423.5,887.58,690.74
2018,12,27,14,0,879.0,56.0,1.0,11.2,402.0,853.97,668.81
2018,12,27,14,15,862.0,54.5,1.0,11.0,373.5,812.38,641.33
2018,12,27,14,30,845.0,53.0,1.0,10.8,345.0,768.94,612.07
2018,12,27,14,45,820.0,51.0,0.95,10.6,312.0,717.04,575.28
2018,12,27,15,0,795.0,49.0,0.9,10.4,279.0,671.2,542.11
2018,12,27,15,15,758.0,46.0,0.9,10.4,241.5,607.89,494.83
2018,12,27,15,30,721.0,43.0,0.9,10.4,204.0,545.6,445.88
2018,12,27,15,45,657.5,39.5,0.95,9.2,164.0,468.12,383.73
2018,12,27,16,0,594.0,36.0,1.0,8.0,124.0,394.79,321.57
2018,12,27,16,15,454.0,30.0,1.0,7.6,85.0,285.31,224.95
2018,12,27,16,30,314.0,24.0,1.0,7.2,46.0,190.08,107.21
2018,12,27,16,45,169.0,13.0,1.0,6.8,24.0,77.46,0.0
2018,12,27,17,0,24.0,2.0,1.0,6.4,2.0,0.0,0.0
2018,12,27,17,15,12.0,1.0,1.05,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,40.5,3.5,0.8,4.15,3.0,0.0,0.0
2018,12,28,7,30,81.0,7.0,0.8,4.4,6.0,0.0,0.0
2018,12,28,7,45,213.0,15.0,0.8,4.65,27.5,97.64,0.0
2018,12,28,8,0,345.0,23.0,0.8,4.9,49.0,207.07,132.02
2018,12,28,8,15,414.0,32.5,0.75,5.4,82.5,276.79,222.3
2018,12,28,8,30,483.0,42.0,0.7,5.9,116.0,348.59,288.03
2018,12,28,8,45,610.0,40.5,0.7,6.35,161.0,443.98,369.54
2018,12,28,9,0,737.0,39.0,0.7,6.8,206.0,548.8,455.14
2018,12,28,9,15,772.0,41.5,0.7,7.3,243.0,608.62,500.4
2018,12,28,9,30,807.0,44.0,0.7,7.8,280.0,669.49,544.86
2018,12,28,9,45,825.0,46.0,0.65,8.3,311.5,716.92,577.1
2018,12,28,10,0,843.0,48.0,0.6,8.8,343.0,763.17,607.45
2018,12,28,10,15,845.5,52.0,0.6,9.2,367.5,797.71,629.68
2018,12,28,10,30,848.0,56.0,0.6,9.6,392.0,829.48,649.7
2018,12,28,10,45,873.0,54.5,0.6,9.95,416.0,870.79,676.12
2018,12,28,11,0,898.0,53.0,0.6,10.3,440.0,910.07,700.59
2018,12,28,11,15,896.5,55.0,0.55,10.55,452.5,927.14,709.03
2018,12,28,11,30,895.0,57.0,0.5,10.8,465.0,940.73,715.51
2018,12,28,11,45,908.0,55.0,0.5,11.05,474.5,959.05,726.36
2018,12,28,12,0,921.0,53.0,0.5,11.3,484.0,974.0,734.98
2018,12,28,12,15,918.0,55.0,0.5,11.45,484.0,975.66,735.32
2018,12,28,12,30,915.0,57.0,0.5,11.6,484.0,973.67,733.68
2018,12,28,12,45,889.0,63.0,0.5,11.75,472.5,951.6,719.06
2018,12,28,13,0,863.0,69.0,0.5,11.9,461.0,926.3,702.7
2018,12,28,13,15,781.5,80.0,0.5,11.95,426.5,862.51,660.7
2018,12,28,13,30,700.0,91.0,0.5,12.0,392.0,793.13,614.65
2018,12,28,13,45,724.0,82.5,0.5,12.0,380.5,787.75,612.68
2018,12,28,14,0,748.0,74.0,0.5,12.0,369.0,773.59,603.62
2018,12,28,14,15,788.5,64.0,0.5,11.85,355.5,772.89,604.43
2018,12,28,14,30,829.0,54.0,0.5,11.7,342.0,758.44,595.28
2018,12,28,14,45,803.5,52.0,0.5,11.55,309.0,714.16,564.82
2018,12,28,15,0,778.0,50.0,0.5,11.4,276.0,661.17,527.57
2018,12,28,15,15,740.5,47.0,0.5,11.4,239.0,598.2,481.43
2018,12,28,15,30,703.0,44.0,0.5,11.4,202.0,536.31,433.6
2018,12,28,15,45,644.0,40.0,0.65,10.4,163.0,461.69,375.32
2018,12,28,16,0,585.0,36.0,0.8,9.4,124.0,390.94,316.41
2018,12,28,16,15,486.0,30.0,0.85,9.2,88.0,302.38,237.24
2018,12,28,16,30,387.0,24.0,0.9,9.0,52.0,217.48,128.22
2018,12,28,16,45,221.5,14.5,1.0,8.75,28.0,99.73,0.0
2018,12,28,17,0,56.0,5.0,1.1,8.5,4.0,0.0,0.0
2018,12,28,17,15,28.0,2.5,1.15,8.35,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.05,6.8,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.9,4.0,0.0,0.0
2018,12,29,7,45,92.0,16.5,0.8,6.95,21.0,50.57,0.0
2018,12,29,8,0,142.0,28.0,0.7,7.0,38.0,119.62,73.44
2018,12,29,8,15,199.0,40.0,0.6,7.65,64.5,174.83,139.04
2018,12,29,8,30,256.0,52.0,0.5,8.3,91.0,230.77,189.82
2018,12,29,8,45,292.0,64.0,0.4,8.9,120.5,279.79,232.47
2018,12,29,9,0,328.0,76.0,0.3,9.5,150.0,331.9,275.92
2018,12,29,9,15,380.0,84.0,0.25,9.95,184.0,392.72,325.19
2018,12,29,9,30,432.0,92.0,0.2,10.4,218.0,457.17,375.37
2018,12,29,9,45,481.0,95.5,0.2,10.9,251.0,516.54,420.33
2018,12,29,10,0,530.0,99.0,0.2,11.4,284.0,585.47,470.4
2018,12,29,10,15,645.5,86.5,0.25,11.75,329.5,687.11,542.76
2018,12,29,10,30,761.0,74.0,0.3,12.1,375.0,785.94,610.06
2018,12,29,10,45,813.0,67.0,0.3,12.5,404.5,843.3,646.03
2018,12,29,11,0,865.0,60.0,0.3,12.9,434.0,889.31,674.27
2018,12,29,11,15,872.0,60.5,0.35,13.1,448.0,911.73,688.24
2018,12,29,11,30,879.0,61.0,0.4,13.3,462.0,931.04,700.64
2018,12,29,11,45,867.5,64.5,0.45,13.5,465.5,933.51,702.14
2018,12,29,12,0,856.0,68.0,0.5,13.7,469.0,932.36,701.7
2018,12,29,12,15,868.5,65.5,0.5,13.75,472.5,942.7,708.32
2018,12,29,12,30,881.0,63.0,0.5,13.8,476.0,949.59,712.61
2018,12,29,12,45,819.0,76.5,0.55,13.85,455.5,913.79,690.11
2018,12,29,13,0,757.0,90.0,0.6,13.9,435.0,863.3,658.19
2018,12,29,13,15,775.0,83.0,0.6,13.85,426.5,860.77,657.9
2018,12,29,13,30,793.0,76.0,0.6,13.8,418.0,854.39,654.36
2018,12,29,13,45,794.0,71.5,0.6,13.75,400.0,832.02,640.05
2018,12,29,14,0,795.0,67.0,0.6,13.7,382.0,806.59,623.8
2018,12,29,14,15,741.5,71.0,0.65,13.45,348.5,742.99,581.88
2018,12,29,14,30,688.0,75.0,0.7,13.2,315.0,685.15,543.32
2018,12,29,14,45,658.5,70.5,0.7,12.95,282.5,631.18,505.63
2018,12,29,15,0,629.0,66.0,0.7,12.7,250.0,577.32,466.81
2018,12,29,15,15,580.5,62.0,0.7,12.7,214.0,511.31,416.5
2018,12,29,15,30,532.0,58.0,0.7,12.7,178.0,447.75,365.52
2018,12,29,15,45,549.0,47.5,0.75,11.45,150.5,419.14,342.14
2018,12,29,16,0,566.0,37.0,0.8,10.2,123.0,382.46,309.6
2018,12,29,16,15,457.5,30.5,0.85,9.75,86.5,289.43,227.59
2018,12,29,16,30,349.0,24.0,0.9,9.3,50.0,208.7,128.36
2018,12,29,16,45,205.5,15.0,0.95,8.8,27.5,94.2,0.0
2018,12,29,17,0,62.0,6.0,1.0,8.3,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,0.95,8.15,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,1.5,0.85,6.1,1.5,0.0,0.0
2018,12,30,7,30,29.0,3.0,0.8,6.6,3.0,0.0,0.0
2018,12,30,7,45,56.0,11.5,0.75,7.05,14.5,31.93,0.0
2018,12,30,8,0,83.0,20.0,0.7,7.5,26.0,69.48,40.1
2018,12,30,8,15,71.0,32.5,0.7,8.0,40.0,85.96,66.29
2018,12,30,8,30,59.0,45.0,0.7,8.5,54.0,87.12,69.52
2018,12,30,8,45,44.5,60.5,0.65,9.0,68.5,88.9,71.85
2018,12,30,9,0,30.0,76.0,0.6,9.5,83.0,98.19,79.96
2018,12,30,9,15,35.5,91.5,0.6,10.0,101.0,120.05,98.87
2018,12,30,9,30,41.0,107.0,0.6,10.5,119.0,142.44,117.83
2018,12,30,9,45,67.0,121.0,0.6,11.05,143.5,179.26,149.12
2018,12,30,10,0,93.0,135.0,0.6,11.6,168.0,233.74,194.1
2018,12,30,10,15,107.5,145.0,0.65,11.85,185.5,260.13,215.42
2018,12,30,10,30,122.0,155.0,0.7,12.1,203.0,287.32,237.29
2018,12,30,10,45,78.5,157.5,0.75,12.4,189.0,235.07,193.35
2018,12,30,11,0,35.0,160.0,0.8,12.7,175.0,198.29,161.74
2018,12,30,11,15,34.0,167.5,0.85,12.75,182.5,206.28,168.25
2018,12,30,11,30,33.0,175.0,0.9,12.8,190.0,214.4,174.64
2018,12,30,11,45,66.5,188.0,0.9,12.9,219.0,263.06,215.02
2018,12,30,12,0,100.0,201.0,0.9,13.0,248.0,312.59,255.19
2018,12,30,12,15,130.0,202.0,0.95,12.9,263.0,363.36,295.89
2018,12,30,12,30,160.0,203.0,1.0,12.8,278.0,393.64,320.44
2018,12,30,12,45,279.5,182.0,1.05,12.75,310.5,501.29,407.03
2018,12,30,13,0,399.0,161.0,1.1,12.7,343.0,607.46,489.22
2018,12,30,13,15,517.5,136.0,1.1,12.6,365.0,682.02,545.59
2018,12,30,13,30,636.0,111.0,1.1,12.5,387.0,760.3,602.13
2018,12,30,13,45,618.5,109.0,1.1,12.4,366.5,727.49,578.41
2018,12,30,14,0,601.0,107.0,1.1,12.3,346.0,692.99,554.6
2018,12,30,14,15,687.5,87.0,1.1,12.05,342.5,723.94,578.84
2018,12,30,14,30,774.0,67.0,1.1,11.8,339.0,740.84,591.95
2018,12,30,14,45,758.5,63.0,1.1,11.5,308.5,695.54,559.79
2018,12,30,15,0,743.0,59.0,1.1,11.2,278.0,648.92,526.5
2018,12,30,15,15,484.0,72.0,1.1,11.2,207.0,456.55,377.5
2018,12,30,15,30,225.0,85.0,1.1,11.2,136.0,262.59,218.62
2018,12,30,15,45,177.0,71.0,1.15,10.15,106.5,206.56,171.77
2018,12,30,16,0,129.0,57.0,1.2,9.1,77.0,155.02,126.79
2018,12,30,16,15,94.5,42.0,1.2,8.6,54.5,113.54,88.98
2018,12,30,16,30,60.0,27.0,1.2,8.1,32.0,63.94,38.2
2018,12,30,16,45,44.0,15.5,1.25,7.6,18.0,30.73,0.0
2018,12,30,17,0,28.0,4.0,1.3,7.1,4.0,3.41,0.0
2018,12,30,17,15,14.0,2.0,1.3,6.95,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,31,7,15,27.0,2.5,1.1,4.05,2.0,0.0,0.0
2018,12,31,7,30,54.0,5.0,1.1,4.3,4.0,0.0,0.0
2018,12,31,7,45,170.5,15.0,1.1,4.5,25.0,79.85,0.0
2018,12,31,8,0,287.0,25.0,1.1,4.7,46.0,180.25,111.24
2018,12,31,8,15,440.0,31.0,1.1,5.1,86.5,285.91,230.01
2018,12,31,8,30,593.0,37.0,1.1,5.5,127.0,395.8,327.67
2018,12,31,8,45,681.5,38.0,1.1,5.95,170.0,481.38,401.51
2018,12,31,9,0,770.0,39.0,1.1,6.4,213.0,567.32,472.95
2018,12,31,9,15,803.5,41.5,1.1,6.8,251.0,627.69,519.68
2018,12,31,9,30,837.0,44.0,1.1,7.2,289.0,688.92,565.1
2018,12,31,9,45,859.0,46.5,1.1,7.6,323.0,741.58,602.53
2018,12,31,10,0,881.0,49.0,1.1,8.0,357.0,793.28,638.19
2018,12,31,10,15,897.5,50.0,1.1,8.25,385.5,836.82,667.43
2018,12,31,10,30,914.0,51.0,1.1,8.5,414.0,878.36,694.76
2018,12,31,10,45,925.5,51.5,1.1,8.75,436.0,912.37,716.41
2018,12,31,11,0,937.0,52.0,1.1,9.0,458.0,943.57,735.99
2018,12,31,11,15,943.0,53.5,1.05,9.2,473.5,968.02,750.01
2018,12,31,11,30,949.0,55.0,1.0,9.4,489.0,989.05,761.71
2018,12,31,11,45,951.5,56.0,1.0,9.55,497.0,1002.46,769.52
2018,12,31,12,0,954.0,57.0,1.0,9.7,505.0,1012.18,775.11
2018,12,31,12,15,951.0,58.0,0.95,9.8,505.0,1012.81,773.92
2018,12,31,12,30,948.0,59.0,0.9,9.9,505.0,1009.67,770.51
2018,12,31,12,45,937.5,60.5,0.9,10.0,496.0,996.27,761.63
2018,12,31,13,0,927.0,62.0,0.9,10.1,487.0,979.35,750.68
2018,12,31,13,15,919.0,61.5,0.9,10.1,472.0,958.61,737.57
2018,12,31,13,30,911.0,61.0,0.9,10.1,457.0,934.6,722.34
2018,12,31,13,45,899.0,60.5,0.85,10.1,435.5,903.9,701.56
2018,12,31,14,0,887.0,60.0,0.8,10.1,414.0,870.47,678.91
2018,12,31,14,15,870.5,58.5,0.8,9.95,386.0,829.34,651.97
2018,12,31,14,30,854.0,57.0,0.8,9.8,358.0,786.25,623.23
2018,12,31,14,45,829.0,54.5,0.8,9.6,324.0,740.82,592.24
2018,12,31,15,0,804.0,52.0,0.8,9.4,290.0,686.58,553.88
2018,12,31,15,15,767.5,49.0,0.8,9.4,252.5,623.16,507.05
2018,12,31,15,30,731.0,46.0,0.8,9.4,215.0,560.61,458.55
2018,12,31,15,45,482.5,44.5,0.7,10.7,147.5,376.65,308.74
2018,12,31,16,0,234.0,43.0,0.6,12.0,80.0,206.01,166.75
2018,12,31,16,15,165.0,36.5,0.6,11.7,58.5,152.37,119.36
2018,12,31,16,30,96.0,30.0,0.6,11.4,37.0,93.88,59.53
2018,12,31,16,45,64.0,17.0,0.6,11.15,20.5,40.08,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.9,4.0,3.41,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.75,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
